Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,11,0,795.0,184.0,2.0,24.3,905.0,917.86,671.31
2018,5,3,11,15,858.0,153.5,2.05,24.7,941.5,910.69,664.42
2018,5,3,11,30,921.0,123.0,2.1,25.1,978.0,909.38,662.81
2018,5,3,11,45,922.0,123.0,2.15,25.5,982.5,878.54,641.89
2018,5,3,12,0,923.0,123.0,2.2,25.9,987.0,845.05,619.44
2018,5,3,12,15,924.5,122.0,2.25,26.15,984.5,808.59,595.26
2018,5,3,12,30,926.0,121.0,2.3,26.4,982.0,769.78,569.09
2018,5,3,12,45,926.5,118.0,2.35,26.65,971.0,726.45,537.91
2018,5,3,13,0,927.0,115.0,2.4,26.9,960.0,681.19,504.67
2018,5,3,13,15,924.0,113.0,2.45,27.0,941.0,632.91,468.7
2018,5,3,13,30,921.0,111.0,2.5,27.1,922.0,583.32,430.75
2018,5,3,13,45,916.0,109.5,2.55,27.2,896.0,532.0,390.4
2018,5,3,14,0,911.0,108.0,2.6,27.3,870.0,479.92,348.27
2018,5,3,14,15,903.0,106.5,2.7,27.2,837.0,426.14,304.06
2018,5,3,14,30,895.0,105.0,2.8,27.1,804.0,372.31,258.67
2018,5,3,14,45,884.5,103.0,2.85,27.05,765.0,317.61,211.98
2018,5,3,15,0,874.0,101.0,2.9,27.0,726.0,263.55,166.14
2018,5,3,15,15,860.0,98.0,2.9,27.0,681.5,209.09,122.22
2018,5,3,15,30,846.0,95.0,2.9,27.0,637.0,156.07,84.57
2018,5,3,15,45,827.0,92.5,2.95,26.55,588.5,95.21,50.96
2018,5,3,16,0,808.0,90.0,3.0,26.1,540.0,62.49,47.1
2018,5,3,16,15,782.5,87.0,3.0,25.7,488.5,62.04,46.99
2018,5,3,16,30,757.0,84.0,3.0,25.3,437.0,61.55,46.83
2018,5,3,16,45,723.0,79.5,3.0,24.85,384.0,59.81,45.6
2018,5,3,17,0,689.0,75.0,3.0,24.4,331.0,52.79,39.82
2018,5,3,17,15,640.5,69.0,2.65,23.45,278.0,49.89,37.56
2018,5,3,17,30,592.0,63.0,2.3,22.5,225.0,46.87,35.08
2018,5,3,17,45,484.0,57.0,2.0,21.5,170.5,43.53,32.16
2018,5,3,18,0,376.0,51.0,1.7,20.5,116.0,40.3,29.09
2018,5,3,18,15,300.0,40.0,1.6,19.6,80.5,32.58,21.75
2018,5,3,18,30,224.0,29.0,1.5,18.7,45.0,22.9,8.74
2018,5,3,18,45,118.0,15.5,1.4,17.8,23.5,14.1,0.0
2018,5,3,19,0,12.0,2.0,1.3,16.9,2.0,0.0,0.0
2018,5,3,19,15,6.0,1.0,1.25,16.55,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,5,4,5,15,68.0,12.0,0.45,13.35,16.0,48.33,0.0
2018,5,4,5,30,136.0,24.0,0.5,14.0,32.0,137.43,27.38
2018,5,4,5,45,149.0,35.5,0.55,14.65,52.5,176.32,136.04
2018,5,4,6,0,162.0,47.0,0.6,15.3,73.0,186.3,150.99
2018,5,4,6,15,118.5,69.5,0.6,15.85,92.0,176.25,144.04
2018,5,4,6,30,75.0,92.0,0.6,16.4,111.0,173.67,141.46
2018,5,4,6,45,121.5,113.5,0.65,16.95,153.0,237.15,194.26
2018,5,4,7,0,168.0,135.0,0.7,17.5,195.0,302.93,246.9
2018,5,4,7,15,235.5,152.0,0.7,18.3,250.5,399.69,321.37
2018,5,4,7,30,303.0,169.0,0.7,19.1,306.0,483.33,382.78
2018,5,4,7,45,372.5,178.0,0.65,19.85,367.0,579.94,450.46
2018,5,4,8,0,442.0,187.0,0.6,20.6,428.0,660.37,503.87
2018,5,4,8,15,474.5,196.0,0.6,21.6,476.0,706.38,531.4
2018,5,4,8,30,507.0,205.0,0.6,22.6,524.0,751.45,557.91
2018,5,4,8,45,538.0,210.5,0.65,23.6,570.5,789.69,580.12
2018,5,4,9,0,569.0,216.0,0.7,24.6,617.0,826.25,600.9
2018,5,4,9,15,526.0,248.0,0.75,25.35,635.0,817.02,590.64
2018,5,4,9,30,483.0,280.0,0.8,26.1,653.0,804.15,578.8
2018,5,4,9,45,520.0,283.0,0.85,26.85,700.5,836.53,598.27
2018,5,4,10,0,557.0,286.0,0.9,27.6,748.0,866.23,615.21
2018,5,4,10,15,653.5,244.5,1.0,28.05,804.0,909.14,643.73
2018,5,4,10,30,750.0,203.0,1.1,28.5,860.0,943.47,664.75
2018,5,4,10,45,741.5,215.0,1.25,28.95,876.5,928.26,655.39
2018,5,4,11,0,733.0,227.0,1.4,29.4,893.0,910.1,644.62
2018,5,4,11,15,672.0,266.0,1.4,29.65,883.0,867.88,615.54
2018,5,4,11,30,611.0,305.0,1.4,29.9,873.0,824.07,585.19
2018,5,4,11,45,553.5,337.0,1.4,30.1,853.5,779.49,554.43
2018,5,4,12,0,496.0,369.0,1.4,30.3,834.0,734.54,523.25
2018,5,4,12,15,505.5,364.0,1.45,30.35,836.5,710.21,507.61
2018,5,4,12,30,515.0,359.0,1.5,30.4,839.0,684.13,490.29
2018,5,4,12,45,505.5,359.0,1.55,30.45,825.5,647.64,465.42
2018,5,4,13,0,496.0,359.0,1.6,30.5,812.0,611.06,440.09
2018,5,4,13,15,589.5,304.0,1.7,30.4,831.5,591.83,427.67
2018,5,4,13,30,683.0,249.0,1.8,30.3,851.0,561.38,406.14
2018,5,4,13,45,728.5,213.5,1.85,30.2,839.0,516.46,372.68
2018,5,4,14,0,774.0,178.0,1.9,30.1,827.0,471.42,337.55
2018,5,4,14,15,786.5,163.5,1.95,29.9,801.0,421.06,297.39
2018,5,4,14,30,799.0,149.0,2.0,29.7,775.0,368.96,254.65
2018,5,4,14,45,823.0,129.0,2.05,29.5,746.0,314.25,208.66
2018,5,4,15,0,847.0,109.0,2.1,29.3,717.0,265.06,166.4
2018,5,4,15,15,832.0,106.5,2.1,29.3,673.0,203.65,117.82
2018,5,4,15,30,817.0,104.0,2.1,29.3,629.0,151.97,81.31
2018,5,4,15,45,796.0,100.0,2.35,28.55,579.0,100.81,54.83
2018,5,4,16,0,775.0,96.0,2.6,27.8,529.0,66.29,49.89
2018,5,4,16,15,739.0,91.0,2.7,27.1,472.5,64.47,48.73
2018,5,4,16,30,703.0,86.0,2.8,26.4,416.0,62.53,47.43
2018,5,4,16,45,671.0,83.0,2.95,25.7,367.5,56.38,42.52
2018,5,4,17,0,639.0,80.0,3.1,25.0,319.0,56.07,42.52
2018,5,4,17,15,595.5,74.5,3.0,23.9,270.0,53.8,40.84
2018,5,4,17,30,552.0,69.0,2.9,22.8,221.0,51.46,38.99
2018,5,4,17,45,479.5,61.5,2.8,21.75,173.0,47.25,35.34
2018,5,4,18,0,407.0,54.0,2.7,20.7,125.0,42.99,31.38
2018,5,4,18,15,299.5,41.5,2.6,19.8,84.5,32.23,21.49
2018,5,4,18,30,192.0,29.0,2.5,18.9,44.0,22.83,9.47
2018,5,4,18,45,100.5,15.5,2.35,18.05,23.0,14.1,0.0
2018,5,4,19,0,9.0,2.0,2.2,17.2,2.0,0.0,0.0
2018,5,4,19,15,4.5,1.0,2.1,16.8,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.55,14.65,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,5,5,15,0.0,4.5,0.8,14.05,4.5,4.09,0.0
2018,5,5,5,30,0.0,9.0,0.8,14.4,9.0,7.9,0.0
2018,5,5,5,45,3.0,17.0,0.85,14.7,17.5,16.87,8.1
2018,5,5,6,0,6.0,25.0,0.9,15.0,26.0,26.12,16.52
2018,5,5,6,15,3.0,31.5,0.9,15.45,32.0,29.92,19.94
2018,5,5,6,30,0.0,38.0,0.9,15.9,38.0,33.49,22.99
2018,5,5,6,45,12.5,71.0,0.9,16.35,75.5,74.1,57.84
2018,5,5,7,0,25.0,104.0,0.9,16.8,113.0,128.12,103.04
2018,5,5,7,15,48.0,144.5,0.8,17.3,165.0,195.25,157.79
2018,5,5,7,30,71.0,185.0,0.7,17.8,217.0,263.18,211.09
2018,5,5,7,45,109.0,212.0,0.65,18.3,268.0,344.86,273.53
2018,5,5,8,0,147.0,239.0,0.6,18.8,319.0,410.6,321.65
2018,5,5,8,15,190.5,258.5,0.6,19.25,372.5,472.71,366.27
2018,5,5,8,30,234.0,278.0,0.6,19.7,426.0,535.23,409.89
2018,5,5,8,45,301.5,285.0,0.6,20.1,489.5,625.2,471.94
2018,5,5,9,0,369.0,292.0,0.6,20.5,553.0,696.6,519.23
2018,5,5,9,15,369.5,308.0,0.6,21.1,582.0,711.09,525.4
2018,5,5,9,30,370.0,324.0,0.6,21.7,611.0,723.69,531.04
2018,5,5,9,45,427.0,318.5,0.6,22.3,663.5,782.4,568.24
2018,5,5,10,0,484.0,313.0,0.6,22.9,716.0,823.29,592.8
2018,5,5,10,15,497.5,322.0,0.7,23.85,747.5,833.73,597.6
2018,5,5,10,30,511.0,331.0,0.8,24.8,779.0,841.44,601.03
2018,5,5,10,45,511.0,339.0,0.9,25.7,795.5,832.73,593.96
2018,5,5,11,0,511.0,347.0,1.0,26.6,812.0,821.68,585.54
2018,5,5,11,15,468.0,370.5,1.25,27.3,801.0,784.53,561.52
2018,5,5,11,30,425.0,394.0,1.5,28.0,790.0,746.83,536.57
2018,5,5,11,45,357.0,423.0,1.75,28.7,756.5,690.11,497.79
2018,5,5,12,0,289.0,452.0,2.0,29.4,723.0,640.99,463.29
2018,5,5,12,15,352.5,428.0,2.1,29.55,757.5,648.57,469.94
2018,5,5,12,30,416.0,404.0,2.2,29.7,792.0,650.7,472.14
2018,5,5,12,45,376.0,410.0,2.25,29.85,757.5,604.03,438.91
2018,5,5,13,0,336.0,416.0,2.3,30.0,723.0,559.1,406.89
2018,5,5,13,15,347.0,404.5,2.4,29.95,716.0,533.2,388.81
2018,5,5,13,30,358.0,393.0,2.5,29.9,709.0,506.21,369.32
2018,5,5,13,45,371.5,372.0,2.55,29.85,691.5,472.32,344.35
2018,5,5,14,0,385.0,351.0,2.6,29.8,674.0,437.34,317.91
2018,5,5,14,15,332.0,335.5,2.7,29.2,606.5,379.82,276.06
2018,5,5,14,30,279.0,320.0,2.8,28.6,539.0,328.13,238.26
2018,5,5,14,45,324.5,306.0,2.95,28.05,548.5,310.26,222.69
2018,5,5,15,0,370.0,292.0,3.1,27.5,558.0,287.6,202.88
2018,5,5,15,15,355.0,275.5,3.1,27.5,518.0,248.74,173.17
2018,5,5,15,30,340.0,259.0,3.1,27.5,478.0,211.87,146.96
2018,5,5,15,45,314.0,242.5,3.5,25.7,433.0,176.46,126.69
2018,5,5,16,0,288.0,226.0,3.9,23.9,388.0,150.17,120.85
2018,5,5,16,15,227.5,202.0,3.95,22.95,322.5,136.96,110.72
2018,5,5,16,30,167.0,178.0,4.0,22.0,257.0,131.13,106.62
2018,5,5,16,45,118.0,152.5,4.05,21.05,205.0,114.51,93.24
2018,5,5,17,0,69.0,127.0,4.1,20.1,153.0,101.96,83.08
2018,5,5,17,15,78.0,111.5,3.95,19.25,136.5,86.48,70.1
2018,5,5,17,30,87.0,96.0,3.8,18.4,120.0,75.31,60.57
2018,5,5,17,45,55.0,76.0,3.7,17.6,90.0,62.66,49.46
2018,5,5,18,0,23.0,56.0,3.6,16.8,60.0,46.94,35.38
2018,5,5,18,15,15.0,39.0,3.45,16.2,41.5,33.2,22.74
2018,5,5,18,30,7.0,22.0,3.3,15.6,23.0,19.24,7.83
2018,5,5,18,45,5.0,11.5,3.15,15.05,12.0,10.46,0.0
2018,5,5,19,0,3.0,1.0,3.0,14.5,1.0,0.0,0.0
2018,5,5,19,15,1.5,0.5,2.9,14.2,0.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,6,4,45,2.0,0.5,2.1,10.55,0.5,0.0,0.0
2018,5,6,5,0,4.0,1.0,2.1,10.6,1.0,0.0,0.0
2018,5,6,5,15,57.5,13.0,2.15,10.85,16.5,43.65,0.0
2018,5,6,5,30,111.0,25.0,2.2,11.1,32.0,126.43,52.7
2018,5,6,5,45,196.0,38.5,2.2,11.35,65.0,210.9,168.67
2018,5,6,6,0,281.0,52.0,2.2,11.6,98.0,291.83,242.88
2018,5,6,6,15,394.5,63.5,2.25,12.05,153.5,397.81,334.06
2018,5,6,6,30,508.0,75.0,2.3,12.5,209.0,517.96,432.5
2018,5,6,6,45,583.5,80.0,2.3,13.0,266.5,602.68,497.74
2018,5,6,7,0,659.0,85.0,2.3,13.5,324.0,690.27,562.37
2018,5,6,7,15,694.0,90.0,2.3,14.25,376.5,745.22,599.58
2018,5,6,7,30,729.0,95.0,2.3,15.0,429.0,799.77,635.37
2018,5,6,7,45,760.5,98.5,2.25,15.75,483.0,842.99,661.51
2018,5,6,8,0,792.0,102.0,2.2,16.5,537.0,890.75,690.14
2018,5,6,8,15,813.0,105.5,2.15,17.3,587.0,926.69,709.68
2018,5,6,8,30,834.0,109.0,2.1,18.1,637.0,960.19,727.24
2018,5,6,8,45,846.5,112.5,2.0,18.95,681.5,982.67,736.4
2018,5,6,9,0,859.0,116.0,1.9,19.8,726.0,1002.1,743.48
2018,5,6,9,15,820.5,139.5,1.9,20.55,748.5,990.37,731.85
2018,5,6,9,30,782.0,163.0,1.9,21.3,771.0,973.83,717.68
2018,5,6,9,45,831.5,147.0,1.9,22.05,818.5,998.88,730.77
2018,5,6,10,0,881.0,131.0,1.9,22.8,866.0,1009.34,733.96
2018,5,6,10,15,865.5,145.5,2.05,23.35,886.5,1006.77,731.53
2018,5,6,10,30,850.0,160.0,2.2,23.9,907.0,990.06,720.17
2018,5,6,10,45,865.5,155.5,2.3,24.4,931.0,980.09,712.9
2018,5,6,11,0,881.0,151.0,2.4,24.9,955.0,957.02,697.12
2018,5,6,11,15,910.0,136.0,2.55,25.15,976.0,943.48,688.79
2018,5,6,11,30,939.0,121.0,2.7,25.4,997.0,925.92,677.7
2018,5,6,11,45,789.0,205.5,2.9,25.6,944.0,852.16,629.55
2018,5,6,12,0,639.0,290.0,3.1,25.8,891.0,778.58,576.72
2018,5,6,12,15,530.5,343.5,3.15,25.85,841.5,712.92,529.02
2018,5,6,12,30,422.0,397.0,3.2,25.9,792.0,649.8,482.57
2018,5,6,12,45,460.5,379.0,3.3,25.95,805.0,634.59,472.34
2018,5,6,13,0,499.0,361.0,3.4,26.0,818.0,615.84,458.85
2018,5,6,13,15,398.5,388.0,3.35,25.8,748.5,551.02,410.7
2018,5,6,13,30,298.0,415.0,3.3,25.6,679.0,491.14,366.25
2018,5,6,13,45,282.0,392.0,3.3,25.4,636.0,444.13,331.61
2018,5,6,14,0,266.0,369.0,3.3,25.2,593.0,399.23,297.95
2018,5,6,14,15,139.5,300.0,3.2,24.85,417.0,290.78,218.01
2018,5,6,14,30,13.0,231.0,3.1,24.5,241.0,201.76,152.76
2018,5,6,14,45,39.0,253.5,3.05,24.15,282.0,215.38,163.01
2018,5,6,15,0,65.0,276.0,3.0,23.8,323.0,231.43,174.63
2018,5,6,15,15,56.0,265.0,3.0,23.8,303.5,215.04,162.44
2018,5,6,15,30,47.0,254.0,3.0,23.8,284.0,199.56,151.36
2018,5,6,15,45,165.0,219.5,2.95,22.95,314.0,167.25,124.43
2018,5,6,16,0,283.0,185.0,2.9,22.1,344.0,125.88,101.29
2018,5,6,16,15,223.5,183.0,2.95,21.5,301.5,125.44,101.58
2018,5,6,16,30,164.0,181.0,3.0,20.9,259.0,132.92,108.51
2018,5,6,16,45,189.0,158.5,3.0,20.35,238.0,118.79,97.06
2018,5,6,17,0,214.0,136.0,3.0,19.8,217.0,98.57,80.2
2018,5,6,17,15,225.5,109.0,2.9,19.25,182.5,81.25,65.54
2018,5,6,17,30,237.0,82.0,2.8,18.7,148.0,63.02,49.79
2018,5,6,17,45,239.0,72.5,2.7,18.15,127.0,56.35,43.87
2018,5,6,18,0,241.0,63.0,2.6,17.6,106.0,47.64,35.9
2018,5,6,18,15,160.5,46.0,2.4,17.1,71.0,36.5,25.53
2018,5,6,18,30,80.0,29.0,2.2,16.6,36.0,23.36,11.22
2018,5,6,18,45,43.5,16.0,1.95,16.05,19.5,14.55,0.0
2018,5,6,19,0,7.0,3.0,1.7,15.5,3.0,0.0,0.0
2018,5,6,19,15,3.5,1.5,1.6,15.15,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,7,4,45,3.0,1.0,2.05,11.2,1.0,0.0,0.0
2018,5,7,5,0,6.0,2.0,2.1,11.3,2.0,0.0,0.0
2018,5,7,5,15,93.5,15.5,2.2,11.75,21.5,66.0,0.0
2018,5,7,5,30,181.0,29.0,2.3,12.2,41.0,176.42,87.96
2018,5,7,5,45,299.0,40.0,2.4,12.65,81.0,279.6,224.37
2018,5,7,6,0,417.0,51.0,2.5,13.1,121.0,386.81,319.99
2018,5,7,6,15,495.5,59.5,2.5,13.8,171.0,471.74,392.23
2018,5,7,6,30,574.0,68.0,2.5,14.5,221.0,561.14,463.38
2018,5,7,6,45,626.5,74.0,2.5,15.15,274.5,630.48,515.65
2018,5,7,7,0,679.0,80.0,2.5,15.8,328.0,701.36,566.71
2018,5,7,7,15,716.5,85.0,2.5,16.65,383.0,759.0,605.44
2018,5,7,7,30,754.0,90.0,2.5,17.5,438.0,811.14,638.84
2018,5,7,7,45,781.0,93.5,2.5,18.4,490.5,856.73,666.44
2018,5,7,8,0,808.0,97.0,2.5,19.3,543.0,900.65,692.15
2018,5,7,8,15,827.5,100.5,2.55,20.15,593.0,935.41,711.6
2018,5,7,8,30,847.0,104.0,2.6,21.0,643.0,967.68,729.14
2018,5,7,8,45,862.0,107.0,2.65,21.85,688.5,992.19,741.32
2018,5,7,9,0,877.0,110.0,2.7,22.7,734.0,1003.14,744.56
2018,5,7,9,15,890.0,111.5,2.75,23.3,775.0,1017.76,751.17
2018,5,7,9,30,903.0,113.0,2.8,23.9,816.0,1029.12,755.68
2018,5,7,9,45,913.5,113.0,2.8,24.55,850.5,1032.99,754.85
2018,5,7,10,0,924.0,113.0,2.8,25.2,885.0,1033.42,752.02
2018,5,7,10,15,929.5,114.0,2.85,25.7,912.0,1026.54,745.58
2018,5,7,10,30,935.0,115.0,2.9,26.2,939.0,1016.18,737.11
2018,5,7,10,45,939.5,116.0,2.9,26.75,959.5,1001.42,725.4
2018,5,7,11,0,944.0,117.0,2.9,27.3,980.0,983.27,711.68
2018,5,7,11,15,947.0,117.0,2.95,27.6,992.5,959.52,695.58
2018,5,7,11,30,950.0,117.0,3.0,27.9,1005.0,932.67,677.53
2018,5,7,11,45,951.0,117.5,3.05,28.25,1010.0,901.62,656.61
2018,5,7,12,0,952.0,118.0,3.1,28.6,1015.0,867.83,633.87
2018,5,7,12,15,947.5,120.0,3.2,28.7,1010.0,828.59,608.29
2018,5,7,12,30,943.0,122.0,3.3,28.8,1005.0,787.3,581.09
2018,5,7,12,45,922.0,132.0,3.35,28.9,987.0,739.49,546.6
2018,5,7,13,0,901.0,142.0,3.4,29.0,969.0,691.1,511.05
2018,5,7,13,15,910.5,132.5,3.45,29.0,954.0,645.47,477.21
2018,5,7,13,30,920.0,123.0,3.5,29.0,939.0,597.52,440.64
2018,5,7,13,45,913.5,122.0,3.6,28.95,912.5,545.99,400.48
2018,5,7,14,0,907.0,121.0,3.7,28.9,886.0,493.85,358.65
2018,5,7,14,15,899.0,119.0,3.7,28.75,852.5,440.0,314.37
2018,5,7,14,30,891.0,117.0,3.7,28.6,819.0,386.12,269.05
2018,5,7,14,45,879.5,115.0,3.7,28.45,779.5,331.44,222.62
2018,5,7,15,0,868.0,113.0,3.7,28.3,740.0,277.51,177.01
2018,5,7,15,15,853.0,110.5,3.7,28.3,695.5,215.19,126.85
2018,5,7,15,30,838.0,108.0,3.7,28.3,651.0,162.46,88.5
2018,5,7,15,45,819.0,104.0,3.7,27.75,601.5,110.32,59.75
2018,5,7,16,0,800.0,100.0,3.7,27.2,552.0,69.08,52.34
2018,5,7,16,15,773.5,96.5,3.65,26.7,500.0,68.56,52.23
2018,5,7,16,30,747.0,93.0,3.6,26.2,448.0,68.0,52.05
2018,5,7,16,45,713.5,88.0,3.55,25.65,395.0,59.98,45.56
2018,5,7,17,0,680.0,83.0,3.5,25.1,342.0,58.29,44.38
2018,5,7,17,15,632.5,77.5,3.25,24.1,289.5,56.05,42.73
2018,5,7,17,30,585.0,72.0,3.0,23.1,237.0,53.75,40.93
2018,5,7,17,45,513.0,63.5,2.7,22.05,186.5,48.75,36.62
2018,5,7,18,0,441.0,55.0,2.4,21.0,136.0,43.59,31.95
2018,5,7,18,15,329.5,44.0,2.2,20.0,93.5,35.86,24.72
2018,5,7,18,30,218.0,33.0,2.0,19.0,51.0,25.96,13.45
2018,5,7,18,45,117.5,18.5,1.8,18.05,27.5,16.83,0.0
2018,5,7,19,0,17.0,4.0,1.6,17.1,4.0,0.0,0.0
2018,5,7,19,15,8.5,2.0,1.7,16.75,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,1.15,11.55,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,1.2,11.8,2.0,0.0,0.0
2018,5,8,5,15,112.5,15.5,1.5,12.4,23.0,76.72,0.0
2018,5,8,5,30,215.0,29.0,1.8,13.0,44.0,198.15,110.05
2018,5,8,5,45,329.5,40.0,2.1,13.55,85.0,299.39,240.07
2018,5,8,6,0,444.0,51.0,2.4,14.1,126.0,406.17,334.57
2018,5,8,6,15,312.0,67.5,2.55,14.5,129.5,343.93,286.7
2018,5,8,6,30,180.0,84.0,2.7,14.9,133.0,255.96,214.12
2018,5,8,6,45,211.5,107.0,2.85,15.35,176.0,314.99,263.42
2018,5,8,7,0,243.0,130.0,3.0,15.8,219.0,374.71,311.41
2018,5,8,7,15,239.0,145.0,3.1,16.4,244.0,393.59,324.76
2018,5,8,7,30,235.0,160.0,3.2,17.0,269.0,411.4,337.0
2018,5,8,7,45,176.5,199.0,3.25,17.65,286.0,389.98,316.26
2018,5,8,8,0,118.0,238.0,3.3,18.3,303.0,381.68,305.71
2018,5,8,8,15,354.0,208.0,3.25,18.95,428.5,586.95,467.76
2018,5,8,8,30,590.0,178.0,3.2,19.6,554.0,810.73,631.16
2018,5,8,8,45,726.5,142.0,3.2,20.3,638.0,906.84,693.37
2018,5,8,9,0,863.0,106.0,3.2,21.0,722.0,985.55,742.67
2018,5,8,9,15,734.0,165.5,3.1,21.25,709.5,941.77,709.3
2018,5,8,9,30,605.0,225.0,3.0,21.5,697.0,873.82,660.12
2018,5,8,9,45,455.5,305.0,2.95,21.75,669.0,797.69,601.53
2018,5,8,10,0,306.0,385.0,2.9,22.0,641.0,710.74,535.05
2018,5,8,10,15,354.5,380.0,2.85,22.15,686.0,742.3,557.62
2018,5,8,10,30,403.0,375.0,2.8,22.3,731.0,782.71,584.91
2018,5,8,10,45,420.0,377.5,2.75,22.45,755.5,785.89,585.78
2018,5,8,11,0,437.0,380.0,2.7,22.6,780.0,786.5,585.2
2018,5,8,11,15,426.0,381.5,2.7,22.95,776.0,758.65,564.55
2018,5,8,11,30,415.0,383.0,2.7,23.3,772.0,729.67,543.32
2018,5,8,11,45,547.5,325.0,2.7,23.65,840.5,766.12,570.54
2018,5,8,12,0,680.0,267.0,2.7,24.0,909.0,792.74,589.86
2018,5,8,12,15,522.5,337.0,2.75,24.25,829.5,702.52,523.24
2018,5,8,12,30,365.0,407.0,2.8,24.5,750.0,618.76,461.11
2018,5,8,12,45,281.0,430.5,2.8,24.8,692.5,557.78,415.91
2018,5,8,13,0,197.0,454.0,2.8,25.1,635.0,506.41,377.23
2018,5,8,13,15,270.5,424.5,2.9,25.15,668.0,505.24,377.22
2018,5,8,13,30,344.0,395.0,3.0,25.2,701.0,501.88,374.53
2018,5,8,13,45,337.0,385.5,3.1,25.3,678.0,467.26,348.18
2018,5,8,14,0,330.0,376.0,3.2,25.4,655.0,433.28,322.02
2018,5,8,14,15,288.0,365.0,3.4,25.35,601.5,385.45,286.01
2018,5,8,14,30,246.0,354.0,3.6,25.3,548.0,342.14,253.32
2018,5,8,14,45,369.0,297.5,3.75,25.25,572.5,319.08,231.24
2018,5,8,15,0,492.0,241.0,3.9,25.2,597.0,273.99,190.53
2018,5,8,15,15,525.0,216.5,3.9,25.2,576.0,231.51,154.81
2018,5,8,15,30,558.0,192.0,3.9,25.2,555.0,186.04,119.3
2018,5,8,15,45,493.0,193.0,4.15,24.65,496.0,148.2,99.14
2018,5,8,16,0,428.0,194.0,4.4,24.1,437.0,121.74,97.17
2018,5,8,16,15,564.5,143.0,4.35,23.65,432.0,92.24,72.89
2018,5,8,16,30,701.0,92.0,4.3,23.2,427.0,60.38,46.2
2018,5,8,16,45,675.0,86.0,4.25,22.8,377.5,58.16,44.55
2018,5,8,17,0,649.0,80.0,4.2,22.4,328.0,55.75,42.69
2018,5,8,17,15,619.5,72.0,3.85,21.8,280.0,51.6,39.3
2018,5,8,17,30,590.0,64.0,3.5,21.2,232.0,47.19,35.56
2018,5,8,17,45,516.0,57.0,3.15,20.65,182.0,43.15,32.0
2018,5,8,18,0,442.0,50.0,2.8,20.1,132.0,39.02,28.16
2018,5,8,18,15,330.5,40.0,2.45,19.45,90.5,32.01,21.58
2018,5,8,18,30,219.0,30.0,2.1,18.8,49.0,23.53,12.08
2018,5,8,18,45,120.5,17.0,1.75,18.15,26.5,15.46,0.0
2018,5,8,19,0,22.0,4.0,1.4,17.5,4.0,0.0,0.0
2018,5,8,19,15,11.0,2.0,1.35,17.15,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,9,4,45,5.0,1.0,1.9,12.95,1.0,0.0,0.0
2018,5,9,5,0,10.0,2.0,1.9,13.0,2.0,0.0,0.0
2018,5,9,5,15,108.0,15.0,2.1,13.35,22.5,73.93,0.0
2018,5,9,5,30,206.0,28.0,2.3,13.7,43.0,192.19,114.94
2018,5,9,5,45,319.5,38.5,2.5,14.05,83.5,292.26,235.14
2018,5,9,6,0,433.0,49.0,2.7,14.4,124.0,397.09,327.84
2018,5,9,6,15,292.5,45.0,2.8,14.85,103.0,304.71,255.24
2018,5,9,6,30,152.0,41.0,2.9,15.3,82.0,187.65,157.51
2018,5,9,6,45,84.5,75.0,2.95,15.8,98.5,154.53,127.97
2018,5,9,7,0,17.0,109.0,3.0,16.3,115.0,117.31,94.03
2018,5,9,7,15,109.0,139.5,3.0,17.0,189.5,256.52,211.2
2018,5,9,7,30,201.0,170.0,3.0,17.7,264.0,393.75,321.32
2018,5,9,7,45,449.0,145.5,3.05,18.4,386.5,612.6,493.26
2018,5,9,8,0,697.0,121.0,3.1,19.1,509.0,832.73,651.07
2018,5,9,8,15,783.0,106.0,3.1,19.85,578.0,901.01,693.39
2018,5,9,8,30,869.0,91.0,3.1,20.6,647.0,964.81,732.66
2018,5,9,8,45,884.0,92.5,3.15,21.35,692.5,987.91,744.05
2018,5,9,9,0,899.0,94.0,3.2,22.1,738.0,1008.07,753.8
2018,5,9,9,15,910.0,95.5,3.3,22.6,778.0,1021.11,760.0
2018,5,9,9,30,921.0,97.0,3.4,23.1,818.0,1030.84,764.16
2018,5,9,9,45,929.5,98.5,3.5,23.65,852.5,1034.64,764.41
2018,5,9,10,0,938.0,100.0,3.6,24.2,887.0,1034.93,762.52
2018,5,9,10,15,943.5,101.0,3.7,24.55,914.0,1028.21,756.78
2018,5,9,10,30,949.0,102.0,3.8,24.9,941.0,1017.98,748.91
2018,5,9,10,45,952.5,102.5,3.9,25.25,960.5,1001.87,737.29
2018,5,9,11,0,956.0,103.0,4.0,25.6,980.0,982.41,723.57
2018,5,9,11,15,958.0,103.5,4.1,25.8,992.5,958.32,707.25
2018,5,9,11,30,960.0,104.0,4.2,26.0,1005.0,931.13,688.88
2018,5,9,11,45,960.5,104.0,4.25,26.2,1009.0,899.26,667.09
2018,5,9,12,0,961.0,104.0,4.3,26.4,1013.0,864.68,643.44
2018,5,9,12,15,956.5,106.0,4.35,26.5,1008.0,825.5,616.79
2018,5,9,12,30,952.0,108.0,4.4,26.6,1003.0,784.24,588.54
2018,5,9,12,45,946.5,109.5,4.45,26.65,990.5,740.01,556.54
2018,5,9,13,0,941.0,111.0,4.5,26.7,978.0,694.21,522.22
2018,5,9,13,15,937.0,110.5,4.5,26.65,959.0,646.31,485.69
2018,5,9,13,30,933.0,110.0,4.5,26.6,940.0,597.14,447.29
2018,5,9,13,45,926.5,108.0,4.5,26.55,912.5,544.49,405.33
2018,5,9,14,0,920.0,106.0,4.5,26.5,885.0,491.25,361.77
2018,5,9,14,15,912.5,104.5,4.55,26.3,852.0,437.58,317.01
2018,5,9,14,30,905.0,103.0,4.6,26.1,819.0,383.82,271.07
2018,5,9,14,45,895.0,100.5,4.6,25.9,780.0,328.74,223.47
2018,5,9,15,0,885.0,98.0,4.6,25.7,741.0,274.25,176.52
2018,5,9,15,15,871.5,96.0,4.6,25.7,697.0,220.32,131.77
2018,5,9,15,30,858.0,94.0,4.6,25.7,653.0,167.75,92.52
2018,5,9,15,45,839.0,91.5,4.7,24.9,604.0,106.46,55.45
2018,5,9,16,0,820.0,89.0,4.8,24.1,555.0,61.4,46.54
2018,5,9,16,15,794.5,85.5,4.8,23.5,503.0,60.54,46.12
2018,5,9,16,30,769.0,82.0,4.8,22.9,451.0,59.62,45.62
2018,5,9,16,45,735.5,78.5,4.75,22.3,398.0,58.57,45.0
2018,5,9,17,0,702.0,75.0,4.7,21.7,345.0,52.36,39.89
2018,5,9,17,15,656.5,70.0,4.6,20.85,292.5,50.21,38.25
2018,5,9,17,30,611.0,65.0,4.5,20.0,240.0,48.0,36.46
2018,5,9,17,45,542.0,58.0,4.35,19.2,190.0,43.99,32.94
2018,5,9,18,0,473.0,51.0,4.2,18.4,140.0,39.89,29.14
2018,5,9,18,15,361.0,41.5,3.95,17.65,97.0,33.34,22.93
2018,5,9,18,30,249.0,32.0,3.7,16.9,54.0,25.14,13.77
2018,5,9,18,45,133.0,18.0,3.45,16.15,29.0,16.37,0.0
2018,5,9,19,0,17.0,4.0,3.2,15.4,4.0,3.64,0.0
2018,5,9,19,15,8.5,2.0,3.15,15.0,2.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,3.0,11.85,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,3.1,11.9,2.0,0.0,0.0
2018,5,10,5,15,88.0,17.0,3.1,12.05,23.5,64.71,0.0
2018,5,10,5,30,170.0,32.0,3.1,12.2,45.0,178.51,113.3
2018,5,10,5,45,283.0,44.0,3.1,12.35,85.5,275.45,223.81
2018,5,10,6,0,396.0,56.0,3.1,12.5,126.0,379.31,316.2
2018,5,10,6,15,419.0,63.5,3.1,12.8,159.5,422.29,354.87
2018,5,10,6,30,442.0,71.0,3.1,13.1,193.0,465.07,391.29
2018,5,10,6,45,314.0,93.5,3.05,13.4,189.0,397.62,334.4
2018,5,10,7,0,186.0,116.0,3.0,13.7,185.0,307.93,258.04
2018,5,10,7,15,405.5,115.5,3.0,14.2,296.5,520.04,432.1
2018,5,10,7,30,625.0,115.0,3.0,14.7,408.0,734.49,593.76
2018,5,10,7,45,700.5,111.5,3.0,15.2,474.5,812.8,646.64
2018,5,10,8,0,776.0,108.0,3.0,15.7,541.0,886.05,695.26
2018,5,10,8,15,797.5,110.5,3.0,16.3,590.0,920.99,715.53
2018,5,10,8,30,819.0,113.0,3.0,16.9,639.0,953.55,734.17
2018,5,10,8,45,835.5,115.0,3.0,17.55,684.0,977.99,746.9
2018,5,10,9,0,852.0,117.0,3.0,18.2,729.0,999.51,757.66
2018,5,10,9,15,858.0,122.5,3.1,19.0,767.5,1011.52,762.45
2018,5,10,9,30,864.0,128.0,3.2,19.8,806.0,1020.12,765.14
2018,5,10,9,45,864.5,134.5,3.3,20.55,837.0,1020.91,762.9
2018,5,10,10,0,865.0,141.0,3.4,21.3,868.0,1018.2,758.53
2018,5,10,10,15,870.0,143.5,3.55,21.8,894.5,1001.18,745.89
2018,5,10,10,30,875.0,146.0,3.7,22.3,921.0,992.07,738.71
2018,5,10,10,45,820.5,182.0,3.85,22.85,921.5,967.28,720.87
2018,5,10,11,0,766.0,218.0,4.0,23.4,922.0,935.77,698.59
2018,5,10,11,15,723.0,248.0,4.1,23.75,919.5,900.53,673.53
2018,5,10,11,30,680.0,278.0,4.2,24.1,917.0,863.3,645.86
2018,5,10,11,45,610.0,318.5,4.3,24.4,893.5,811.3,607.4
2018,5,10,12,0,540.0,359.0,4.4,24.7,870.0,764.22,572.1
2018,5,10,12,15,538.0,359.5,4.4,24.9,867.5,734.57,550.4
2018,5,10,12,30,536.0,360.0,4.4,25.1,865.0,703.78,527.59
2018,5,10,12,45,637.0,298.0,4.4,25.3,891.0,688.28,517.41
2018,5,10,13,0,738.0,236.0,4.4,25.5,917.0,667.85,502.72
2018,5,10,13,15,672.0,267.5,4.45,25.6,878.0,613.91,461.34
2018,5,10,13,30,606.0,299.0,4.5,25.7,839.0,564.27,422.91
2018,5,10,13,45,636.0,271.5,4.5,25.75,824.0,522.11,389.94
2018,5,10,14,0,666.0,244.0,4.5,25.8,809.0,476.79,353.46
2018,5,10,14,15,709.0,210.5,4.55,25.55,791.0,428.94,314.13
2018,5,10,14,30,752.0,177.0,4.6,25.3,773.0,376.85,269.97
2018,5,10,14,45,784.5,151.5,4.7,25.0,747.0,329.57,228.33
2018,5,10,15,0,817.0,126.0,4.8,24.7,721.0,272.68,178.75
2018,5,10,15,15,816.0,119.5,4.8,24.7,683.0,220.62,134.94
2018,5,10,15,30,815.0,113.0,4.8,24.7,645.0,168.77,95.3
2018,5,10,15,45,797.0,108.5,4.85,23.6,597.0,117.68,65.36
2018,5,10,16,0,779.0,104.0,4.9,22.5,549.0,71.41,55.35
2018,5,10,16,15,755.0,99.0,4.85,21.85,497.5,69.93,54.46
2018,5,10,16,30,731.0,94.0,4.8,21.2,446.0,61.81,47.82
2018,5,10,16,45,698.0,89.0,4.75,20.55,393.5,60.27,46.8
2018,5,10,17,0,665.0,84.0,4.7,19.9,341.0,58.63,45.64
2018,5,10,17,15,618.0,78.0,4.55,19.1,289.0,56.03,43.62
2018,5,10,17,30,571.0,72.0,4.4,18.3,237.0,53.33,41.41
2018,5,10,17,45,499.0,64.0,4.2,17.5,187.0,48.76,37.38
2018,5,10,18,0,427.0,56.0,4.0,16.7,137.0,44.05,33.02
2018,5,10,18,15,320.5,45.0,3.85,16.05,95.5,34.77,24.38
2018,5,10,18,30,214.0,34.0,3.7,15.4,54.0,26.64,15.36
2018,5,10,18,45,116.0,19.5,3.6,14.7,29.5,15.47,0.0
2018,5,10,19,0,18.0,5.0,3.5,14.0,5.0,4.55,0.0
2018,5,10,19,15,9.0,2.5,3.55,13.75,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,11,4,45,6.5,2.0,2.1,11.45,2.0,0.0,0.0
2018,5,11,5,0,13.0,4.0,2.1,11.5,4.0,0.0,0.0
2018,5,11,5,15,74.0,16.5,2.05,11.9,22.0,56.52,0.0
2018,5,11,5,30,135.0,29.0,2.0,12.3,40.0,153.13,100.68
2018,5,11,5,45,162.0,42.0,2.0,12.7,64.5,178.02,143.7
2018,5,11,6,0,189.0,55.0,2.0,13.1,89.0,216.53,179.89
2018,5,11,6,15,232.0,73.5,2.0,13.7,128.5,277.59,232.76
2018,5,11,6,30,275.0,92.0,2.0,14.3,168.0,340.79,285.49
2018,5,11,6,45,315.5,110.0,1.95,14.9,215.0,420.84,349.11
2018,5,11,7,0,356.0,128.0,1.9,15.5,262.0,485.39,398.41
2018,5,11,7,15,401.5,140.5,1.95,16.25,312.5,548.61,445.36
2018,5,11,7,30,447.0,153.0,2.0,17.0,363.0,612.97,491.62
2018,5,11,7,45,527.0,151.0,2.0,17.7,426.0,692.11,547.8
2018,5,11,8,0,607.0,149.0,2.0,18.4,489.0,782.12,608.42
2018,5,11,8,15,650.5,147.5,2.05,19.1,541.0,830.5,638.36
2018,5,11,8,30,694.0,146.0,2.1,19.8,593.0,877.4,667.07
2018,5,11,8,45,716.0,149.5,2.1,20.55,638.5,907.22,683.13
2018,5,11,9,0,738.0,153.0,2.1,21.3,684.0,934.56,697.5
2018,5,11,9,15,788.5,140.5,2.2,21.9,736.0,963.31,714.17
2018,5,11,9,30,839.0,128.0,2.3,22.5,788.0,995.98,733.29
2018,5,11,9,45,806.0,153.0,2.35,23.1,808.5,983.71,722.53
2018,5,11,10,0,773.0,178.0,2.4,23.7,829.0,967.08,709.55
2018,5,11,10,15,677.0,240.5,2.55,24.15,824.0,932.12,685.97
2018,5,11,10,30,581.0,303.0,2.7,24.6,819.0,883.28,650.05
2018,5,11,10,45,554.0,329.0,2.9,25.05,829.5,866.16,637.46
2018,5,11,11,0,527.0,355.0,3.1,25.5,840.0,846.76,622.98
2018,5,11,11,15,617.0,307.0,3.2,25.75,882.0,860.47,634.2
2018,5,11,11,30,707.0,259.0,3.3,26.0,924.0,870.13,642.18
2018,5,11,11,45,798.0,201.5,3.45,26.25,955.5,860.09,636.74
2018,5,11,12,0,889.0,144.0,3.6,26.5,987.0,843.87,625.92
2018,5,11,12,15,904.0,135.0,3.75,26.6,989.5,812.29,604.99
2018,5,11,12,30,919.0,126.0,3.9,26.7,992.0,777.66,581.88
2018,5,11,12,45,919.0,124.5,4.0,26.75,982.0,735.9,551.61
2018,5,11,13,0,919.0,123.0,4.1,26.8,972.0,692.27,519.29
2018,5,11,13,15,918.0,121.0,4.2,26.7,955.0,645.93,484.49
2018,5,11,13,30,917.0,119.0,4.3,26.6,938.0,598.13,447.61
2018,5,11,13,45,912.0,118.0,4.4,26.55,913.0,547.8,407.67
2018,5,11,14,0,907.0,117.0,4.5,26.5,888.0,496.71,366.06
2018,5,11,14,15,901.5,115.0,4.55,26.25,856.5,444.14,322.35
2018,5,11,14,30,896.0,113.0,4.6,26.0,825.0,391.27,277.28
2018,5,11,14,45,891.0,109.0,4.65,25.8,788.0,337.03,230.37
2018,5,11,15,0,886.0,105.0,4.7,25.6,751.0,282.87,183.54
2018,5,11,15,15,871.5,102.5,4.7,25.6,706.0,228.38,138.22
2018,5,11,15,30,857.0,100.0,4.7,25.6,661.0,166.26,91.06
2018,5,11,15,45,834.5,96.5,4.75,24.9,609.5,113.39,59.81
2018,5,11,16,0,812.0,93.0,4.8,24.2,558.0,63.9,48.62
2018,5,11,16,15,788.5,89.5,4.75,23.75,507.0,63.19,48.31
2018,5,11,16,30,765.0,86.0,4.7,23.3,456.0,62.41,47.91
2018,5,11,16,45,737.5,81.5,4.65,22.85,404.5,60.76,46.75
2018,5,11,17,0,710.0,77.0,4.6,22.4,353.0,53.7,40.91
2018,5,11,17,15,667.5,72.0,4.35,21.65,301.0,51.62,39.34
2018,5,11,17,30,625.0,67.0,4.1,20.9,249.0,49.48,37.61
2018,5,11,17,45,556.5,59.5,3.85,20.15,197.5,45.11,33.8
2018,5,11,18,0,488.0,52.0,3.6,19.4,146.0,40.6,29.67
2018,5,11,18,15,364.0,42.5,3.45,18.55,101.0,34.02,23.51
2018,5,11,18,30,240.0,33.0,3.3,17.7,56.0,25.85,14.84
2018,5,11,18,45,126.5,18.5,3.1,16.85,30.0,14.64,0.0
2018,5,11,19,0,13.0,4.0,2.9,16.0,4.0,3.64,0.0
2018,5,11,19,15,6.5,2.0,2.8,15.6,2.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,12,4,45,8.5,2.0,2.15,11.85,2.0,0.0,0.0
2018,5,12,5,0,17.0,4.0,2.3,12.0,4.0,0.0,0.0
2018,5,12,5,15,113.5,18.5,2.45,12.5,27.0,80.66,0.0
2018,5,12,5,30,210.0,33.0,2.6,13.0,50.0,206.87,141.95
2018,5,12,5,45,317.5,44.0,2.8,13.55,91.0,297.75,241.89
2018,5,12,6,0,425.0,55.0,3.0,14.1,132.0,399.81,331.47
2018,5,12,6,15,485.5,64.0,3.0,14.7,179.0,472.89,393.58
2018,5,12,6,30,546.0,73.0,3.0,15.3,226.0,549.05,454.39
2018,5,12,6,45,608.5,78.0,3.05,15.9,281.5,624.53,511.84
2018,5,12,7,0,671.0,83.0,3.1,16.5,337.0,702.15,568.47
2018,5,12,7,15,708.0,87.5,2.95,17.2,390.5,758.53,606.01
2018,5,12,7,30,745.0,92.0,2.8,17.9,444.0,809.38,638.12
2018,5,12,7,45,773.0,95.0,2.7,18.55,496.0,855.06,665.87
2018,5,12,8,0,801.0,98.0,2.6,19.2,548.0,899.13,691.68
2018,5,12,8,15,821.0,101.0,2.55,19.85,597.5,933.61,710.67
2018,5,12,8,30,841.0,104.0,2.5,20.5,647.0,965.65,727.74
2018,5,12,8,45,856.5,106.5,2.4,21.15,692.5,989.98,738.9
2018,5,12,9,0,872.0,109.0,2.3,21.8,738.0,1000.81,741.1
2018,5,12,9,15,883.0,111.0,2.35,22.2,777.5,1014.02,747.43
2018,5,12,9,30,894.0,113.0,2.4,22.6,817.0,1023.99,751.72
2018,5,12,9,45,901.5,115.5,2.45,23.0,851.0,1027.66,752.08
2018,5,12,10,0,909.0,118.0,2.5,23.4,885.0,1027.88,750.43
2018,5,12,10,15,915.0,119.0,2.6,23.7,912.0,1021.61,745.55
2018,5,12,10,30,921.0,120.0,2.7,24.0,939.0,1011.91,738.61
2018,5,12,10,45,925.0,121.0,2.75,24.25,959.0,996.93,728.04
2018,5,12,11,0,929.0,122.0,2.8,24.5,979.0,978.64,715.44
2018,5,12,11,15,930.0,123.5,2.9,24.7,990.5,954.9,699.91
2018,5,12,11,30,931.0,125.0,3.0,24.9,1002.0,928.17,682.4
2018,5,12,11,45,931.0,125.5,3.05,25.05,1006.0,896.87,661.59
2018,5,12,12,0,931.0,126.0,3.1,25.2,1010.0,863.01,638.99
2018,5,12,12,15,927.5,127.5,3.2,25.3,1005.5,824.91,613.82
2018,5,12,12,30,924.0,129.0,3.3,25.4,1001.0,784.8,587.04
2018,5,12,12,45,917.5,130.5,3.4,25.5,988.0,740.82,555.3
2018,5,12,13,0,911.0,132.0,3.5,25.6,975.0,695.46,521.83
2018,5,12,13,15,905.5,131.5,3.55,25.55,955.5,647.93,486.13
2018,5,12,13,30,900.0,131.0,3.6,25.5,936.0,599.35,448.7
2018,5,12,13,45,891.5,130.5,3.7,25.5,908.5,548.42,408.53
2018,5,12,14,0,883.0,130.0,3.8,25.5,881.0,497.09,366.91
2018,5,12,14,15,873.0,128.5,3.85,25.35,847.5,444.28,323.19
2018,5,12,14,30,863.0,127.0,3.9,25.2,814.0,391.66,278.58
2018,5,12,14,45,849.5,125.0,3.95,25.0,774.0,331.25,227.6
2018,5,12,15,0,836.0,123.0,4.0,24.8,734.0,278.06,182.06
2018,5,12,15,15,820.5,120.0,4.0,24.8,690.0,225.12,138.09
2018,5,12,15,30,805.0,117.0,4.0,24.8,646.0,173.93,99.3
2018,5,12,15,45,783.0,114.0,3.95,24.2,597.0,124.26,69.63
2018,5,12,16,0,761.0,111.0,3.9,23.6,548.0,77.43,60.14
2018,5,12,16,15,732.0,107.5,3.85,23.2,496.5,68.32,52.76
2018,5,12,16,30,703.0,104.0,3.8,22.8,445.0,68.26,52.99
2018,5,12,16,45,666.5,98.5,3.7,22.4,392.5,66.66,51.9
2018,5,12,17,0,630.0,93.0,3.6,22.0,340.0,64.95,50.68
2018,5,12,17,15,581.0,87.0,3.35,21.35,288.5,62.68,48.96
2018,5,12,17,30,532.0,81.0,3.1,20.7,237.0,60.34,47.08
2018,5,12,17,45,463.0,71.0,2.85,20.05,187.5,54.39,41.9
2018,5,12,18,0,394.0,61.0,2.6,19.4,138.0,46.31,34.65
2018,5,12,18,15,296.0,49.0,2.35,18.6,97.0,37.73,26.73
2018,5,12,18,30,198.0,37.0,2.1,17.8,56.0,28.92,17.52
2018,5,12,18,45,110.0,22.0,1.85,17.0,31.5,17.43,0.0
2018,5,12,19,0,22.0,7.0,1.6,16.2,7.0,6.37,0.0
2018,5,12,19,15,11.0,3.5,1.55,15.9,3.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,13,4,45,1.5,1.0,1.95,12.55,1.0,0.0,0.0
2018,5,13,5,0,3.0,2.0,2.0,12.6,2.0,0.0,0.0
2018,5,13,5,15,1.5,4.5,2.05,12.85,4.5,4.94,0.0
2018,5,13,5,30,0.0,7.0,2.1,13.1,7.0,6.14,0.0
2018,5,13,5,45,0.0,11.5,2.15,13.35,11.5,10.09,2.77
2018,5,13,6,0,0.0,16.0,2.2,13.6,16.0,14.06,6.32
2018,5,13,6,15,0.0,22.5,2.15,14.05,22.5,19.79,11.34
2018,5,13,6,30,0.0,29.0,2.1,14.5,29.0,25.53,16.31
2018,5,13,6,45,0.0,48.0,2.05,14.9,48.0,42.35,30.67
2018,5,13,7,0,0.0,67.0,2.0,15.3,67.0,59.22,44.86
2018,5,13,7,15,0.0,87.0,1.95,15.9,87.0,77.86,60.27
2018,5,13,7,30,0.0,107.0,1.9,16.5,107.0,97.1,75.89
2018,5,13,7,45,1.5,127.0,1.85,17.1,128.0,117.7,92.42
2018,5,13,8,0,3.0,147.0,1.8,17.7,149.0,138.27,108.64
2018,5,13,8,15,14.0,192.0,1.8,18.3,201.0,193.54,152.77
2018,5,13,8,30,25.0,237.0,1.8,18.9,253.0,249.25,196.02
2018,5,13,8,45,127.5,268.5,1.75,19.55,359.5,416.86,326.48
2018,5,13,9,0,230.0,300.0,1.7,20.2,466.0,569.26,438.02
2018,5,13,9,15,512.0,223.5,1.75,20.8,620.0,779.78,590.93
2018,5,13,9,30,794.0,147.0,1.8,21.4,774.0,973.41,717.79
