Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,6,0,336.0,61.0,1.8,13.1,129.0,344.36,287.11
2018,5,23,6,15,232.5,85.0,1.75,13.55,138.5,294.08,246.05
2018,5,23,6,30,129.0,109.0,1.7,14.0,148.0,235.22,195.84
2018,5,23,6,45,188.0,121.5,1.65,14.45,190.0,314.93,262.0
2018,5,23,7,0,247.0,134.0,1.6,14.9,232.0,383.35,316.63
2018,5,23,7,15,146.5,152.0,1.6,15.65,212.5,304.15,249.11
2018,5,23,7,30,46.0,170.0,1.6,16.4,193.0,218.64,176.18
2018,5,23,7,45,23.5,153.5,1.6,17.15,165.5,176.31,140.56
2018,5,23,8,0,1.0,137.0,1.6,17.9,138.0,126.02,98.25
2018,5,23,8,15,1.0,137.0,1.7,18.6,138.0,125.36,97.26
2018,5,23,8,30,1.0,137.0,1.8,19.3,138.0,124.91,96.36
2018,5,23,8,45,1.5,147.5,1.9,20.0,148.5,135.11,104.01
2018,5,23,9,0,2.0,158.0,2.0,20.7,159.0,145.27,111.55
2018,5,23,9,15,4.0,171.5,2.15,21.25,174.5,159.75,122.56
2018,5,23,9,30,6.0,185.0,2.3,21.8,190.0,174.15,133.4
2018,5,23,9,45,7.0,195.0,2.4,22.4,201.0,184.13,140.65
2018,5,23,10,0,8.0,205.0,2.5,23.0,212.0,194.02,147.78
2018,5,23,10,15,10.0,222.0,2.65,23.4,231.0,211.3,160.73
2018,5,23,10,30,12.0,239.0,2.8,23.8,250.0,228.35,173.39
2018,5,23,10,45,14.0,264.0,2.9,24.25,277.0,252.54,191.3
2018,5,23,11,0,16.0,289.0,3.0,24.7,304.0,276.3,208.71
2018,5,23,11,15,17.0,299.5,3.05,24.95,315.5,285.39,215.15
2018,5,23,11,30,18.0,310.0,3.1,25.2,327.0,294.2,221.41
2018,5,23,11,45,75.0,336.0,3.2,25.5,408.0,368.85,278.21
2018,5,23,12,0,132.0,362.0,3.3,25.8,489.0,436.95,328.74
2018,5,23,12,15,256.5,365.5,3.35,25.95,611.5,527.28,396.01
2018,5,23,12,30,381.0,369.0,3.4,26.1,734.0,605.08,452.32
2018,5,23,12,45,634.0,249.0,3.45,26.25,848.0,656.17,491.82
2018,5,23,13,0,887.0,129.0,3.5,26.4,962.0,689.65,517.12
2018,5,23,13,15,893.5,122.5,3.5,26.4,947.5,646.57,484.29
2018,5,23,13,30,900.0,116.0,3.5,26.4,933.0,601.48,449.58
2018,5,23,13,45,896.0,113.5,3.5,26.4,908.0,552.18,410.8
2018,5,23,14,0,892.0,111.0,3.5,26.4,883.0,502.08,370.38
2018,5,23,14,15,884.5,109.5,3.45,26.25,851.5,450.69,328.03
2018,5,23,14,30,877.0,108.0,3.4,26.1,820.0,399.21,284.6
2018,5,23,14,45,868.0,106.0,3.4,26.0,783.0,347.04,239.88
2018,5,23,15,0,859.0,104.0,3.4,25.9,746.0,295.35,195.3
2018,5,23,15,15,846.5,101.0,3.4,25.9,703.5,242.94,151.08
2018,5,23,15,30,834.0,98.0,3.4,25.9,661.0,191.79,110.56
2018,5,23,15,45,818.0,95.5,3.35,25.4,615.0,132.66,69.78
2018,5,23,16,0,802.0,93.0,3.3,24.9,569.0,84.68,48.2
2018,5,23,16,15,781.0,89.5,3.35,24.45,519.5,62.15,47.18
2018,5,23,16,30,760.0,86.0,3.4,24.0,470.0,61.39,46.81
2018,5,23,16,45,731.0,82.0,3.4,23.55,419.0,60.1,45.97
2018,5,23,17,0,702.0,78.0,3.4,23.1,368.0,58.73,45.04
2018,5,23,17,15,661.5,73.0,3.4,22.4,316.5,51.37,38.95
2018,5,23,17,30,621.0,68.0,3.4,21.7,265.0,49.21,37.26
2018,5,23,17,45,563.0,62.0,3.4,21.0,216.0,46.1,34.62
2018,5,23,18,0,505.0,56.0,3.4,20.3,167.0,42.91,31.76
2018,5,23,18,15,417.5,47.5,3.25,19.45,123.0,37.39,26.68
2018,5,23,18,30,330.0,39.0,3.1,18.6,79.0,31.72,21.1
2018,5,23,18,45,207.5,26.5,2.95,17.8,47.5,20.86,7.89
2018,5,23,19,0,85.0,14.0,2.8,17.0,16.0,12.73,0.0
2018,5,23,19,15,42.5,7.0,2.75,16.45,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,24,4,45,21.0,4.5,1.25,11.65,5.0,0.0,0.0
2018,5,24,5,0,42.0,9.0,1.4,11.8,10.0,30.42,0.0
2018,5,24,5,15,114.0,19.5,1.45,12.2,30.0,112.86,27.59
2018,5,24,5,30,186.0,30.0,1.5,12.6,50.0,184.87,144.76
2018,5,24,5,45,93.0,28.0,1.6,12.95,38.0,105.25,84.81
2018,5,24,6,0,0.0,26.0,1.7,13.3,26.0,22.88,13.93
2018,5,24,6,15,0.0,34.5,1.7,13.85,34.5,30.39,20.51
2018,5,24,6,30,0.0,43.0,1.7,14.4,43.0,37.92,26.95
2018,5,24,6,45,0.0,64.0,1.75,14.95,64.0,56.55,42.73
2018,5,24,7,0,0.0,85.0,1.8,15.5,85.0,76.36,59.21
2018,5,24,7,15,0.0,100.0,1.85,16.2,100.0,90.61,70.73
2018,5,24,7,30,0.0,115.0,1.9,16.9,115.0,104.81,82.01
2018,5,24,7,45,1.5,134.5,1.95,17.55,135.5,124.89,98.01
2018,5,24,8,0,3.0,154.0,2.0,18.2,156.0,144.94,113.71
2018,5,24,8,15,7.0,174.5,2.1,18.85,179.0,168.38,132.01
2018,5,24,8,30,11.0,195.0,2.2,19.5,202.0,191.8,150.02
2018,5,24,8,45,7.0,178.0,2.25,20.1,182.5,170.06,131.91
2018,5,24,9,0,3.0,161.0,2.3,20.7,163.0,149.13,114.63
2018,5,24,9,15,4.5,174.0,2.4,21.25,177.5,162.62,124.89
2018,5,24,9,30,6.0,187.0,2.5,21.8,192.0,176.04,134.92
2018,5,24,9,45,7.5,202.0,2.55,22.35,208.5,191.24,146.25
2018,5,24,10,0,9.0,217.0,2.6,22.9,225.0,206.29,157.35
2018,5,24,10,15,18.0,260.0,2.65,23.3,276.0,254.87,194.31
2018,5,24,10,30,27.0,303.0,2.7,23.7,327.0,314.41,238.76
2018,5,24,10,45,27.5,312.5,2.75,24.1,337.5,321.1,242.95
2018,5,24,11,0,28.0,322.0,2.8,24.5,348.0,327.4,247.05
2018,5,24,11,15,21.5,292.5,2.85,24.7,312.5,290.29,218.91
2018,5,24,11,30,15.0,263.0,2.9,24.9,277.0,249.05,187.65
2018,5,24,11,45,20.5,303.5,2.95,25.1,323.0,293.27,220.81
2018,5,24,12,0,26.0,344.0,3.0,25.3,369.0,330.6,248.26
2018,5,24,12,15,27.0,347.0,3.0,25.2,373.0,329.73,247.56
2018,5,24,12,30,28.0,350.0,3.0,25.1,377.0,328.62,246.83
2018,5,24,12,45,37.0,371.0,3.05,25.05,406.0,348.02,261.41
2018,5,24,13,0,46.0,392.0,3.1,25.0,435.0,365.79,274.64
2018,5,24,13,15,58.5,403.5,3.2,24.7,457.5,376.31,282.9
2018,5,24,13,30,71.0,415.0,3.3,24.4,480.0,384.99,289.74
2018,5,24,13,45,92.0,416.0,3.4,24.05,497.5,388.16,292.54
2018,5,24,14,0,113.0,417.0,3.5,23.7,515.0,380.51,287.09
2018,5,24,14,15,123.0,388.5,3.6,23.45,491.5,352.62,266.29
2018,5,24,14,30,133.0,360.0,3.7,23.2,468.0,324.4,244.83
2018,5,24,14,45,371.5,276.0,3.8,22.95,558.5,308.54,226.61
2018,5,24,15,0,610.0,192.0,3.9,22.7,649.0,283.06,197.08
2018,5,24,15,15,588.0,194.0,3.9,22.7,614.0,244.01,164.37
2018,5,24,15,30,566.0,196.0,3.9,22.7,579.0,207.62,135.87
2018,5,24,15,45,406.5,221.0,3.9,22.0,486.0,176.88,121.3
2018,5,24,16,0,247.0,246.0,3.9,21.3,393.0,170.18,127.5
2018,5,24,16,15,247.0,225.5,3.8,20.85,361.5,149.78,122.07
2018,5,24,16,30,247.0,205.0,3.7,20.4,330.0,139.17,113.77
2018,5,24,16,45,261.5,180.5,3.65,19.9,300.5,125.64,102.87
2018,5,24,17,0,276.0,156.0,3.6,19.4,271.0,111.34,91.16
2018,5,24,17,15,306.5,130.5,3.5,18.9,242.0,95.72,78.09
2018,5,24,17,30,337.0,105.0,3.4,18.4,213.0,74.96,60.3
2018,5,24,17,45,304.5,89.0,3.3,17.85,173.0,64.87,51.56
2018,5,24,18,0,272.0,73.0,3.2,17.3,133.0,54.28,42.15
2018,5,24,18,15,218.0,58.0,3.1,16.85,98.0,43.9,32.67
2018,5,24,18,30,164.0,43.0,3.0,16.4,63.0,34.27,23.55
2018,5,24,18,45,96.5,27.5,2.9,15.95,38.0,22.22,9.48
2018,5,24,19,0,29.0,12.0,2.8,15.5,13.0,10.91,0.0
2018,5,24,19,15,14.5,6.0,2.7,15.25,6.5,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,25,4,45,13.0,3.0,1.05,12.0,3.0,0.0,0.0
2018,5,25,5,0,26.0,6.0,1.1,12.1,6.0,19.24,0.0
2018,5,25,5,15,49.0,9.0,1.25,12.45,13.0,52.49,12.96
2018,5,25,5,30,72.0,12.0,1.4,12.8,20.0,75.23,56.63
2018,5,25,5,45,36.0,11.0,1.55,13.15,15.0,40.51,29.55
2018,5,25,6,0,0.0,10.0,1.7,13.5,10.0,8.78,1.87
2018,5,25,6,15,10.5,41.5,1.7,13.95,44.5,46.12,34.37
2018,5,25,6,30,21.0,73.0,1.7,14.4,79.0,89.37,71.54
2018,5,25,6,45,31.5,94.0,1.75,14.85,105.5,121.26,98.51
2018,5,25,7,0,42.0,115.0,1.8,15.3,132.0,153.47,125.23
2018,5,25,7,15,21.0,99.5,1.8,15.8,108.0,116.16,92.92
2018,5,25,7,30,0.0,84.0,1.8,16.3,84.0,74.36,56.89
2018,5,25,7,45,4.0,121.5,1.8,16.8,124.0,114.15,89.65
2018,5,25,8,0,8.0,159.0,1.8,17.3,164.0,154.75,122.26
2018,5,25,8,15,8.5,177.0,1.85,17.75,182.5,172.34,135.71
2018,5,25,8,30,9.0,195.0,1.9,18.2,201.0,189.8,148.95
2018,5,25,8,45,7.5,195.5,1.95,18.6,200.5,187.75,146.61
2018,5,25,9,0,6.0,196.0,2.0,19.0,200.0,185.88,144.51
2018,5,25,9,15,8.5,200.0,2.1,19.35,206.5,191.54,148.61
2018,5,25,9,30,11.0,204.0,2.2,19.7,213.0,197.23,152.71
2018,5,25,9,45,8.5,188.5,2.3,20.05,195.5,179.51,138.31
2018,5,25,10,0,6.0,173.0,2.4,20.4,178.0,162.17,124.29
2018,5,25,10,15,12.5,233.5,2.55,20.6,244.5,224.54,172.86
2018,5,25,10,30,19.0,294.0,2.7,20.8,311.0,286.66,220.18
2018,5,25,10,45,16.0,278.5,2.85,21.0,293.0,267.92,205.35
2018,5,25,11,0,13.0,263.0,3.0,21.2,275.0,249.6,191.07
2018,5,25,11,15,14.0,270.5,3.15,21.25,283.5,256.23,196.11
2018,5,25,11,30,15.0,278.0,3.3,21.3,292.0,262.64,200.94
2018,5,25,11,45,16.0,272.5,3.4,21.35,287.5,257.14,196.7
2018,5,25,12,0,17.0,267.0,3.5,21.4,283.0,251.6,192.47
2018,5,25,12,15,10.5,212.0,3.6,21.25,222.0,196.49,150.01
2018,5,25,12,30,4.0,157.0,3.7,21.1,161.0,142.35,107.83
2018,5,25,12,45,2.0,122.5,3.8,21.0,124.5,110.18,82.57
2018,5,25,13,0,0.0,88.0,3.9,20.9,88.0,78.28,57.28
2018,5,25,13,15,0.0,97.0,3.9,20.65,97.0,86.17,63.7
2018,5,25,13,30,0.0,106.0,3.9,20.4,106.0,94.01,70.08
2018,5,25,13,45,1.5,129.0,3.95,20.15,130.5,114.71,86.74
2018,5,25,14,0,3.0,152.0,4.0,19.9,155.0,134.94,103.0
2018,5,25,14,15,6.0,178.0,3.95,19.65,183.0,157.71,121.23
2018,5,25,14,30,9.0,204.0,3.9,19.4,211.0,179.45,138.61
2018,5,25,14,45,9.0,208.5,3.85,19.2,215.5,181.8,140.71
2018,5,25,15,0,9.0,213.0,3.8,19.0,220.0,183.87,142.66
2018,5,25,15,15,18.0,229.0,3.8,19.0,241.5,196.17,152.32
2018,5,25,15,30,27.0,245.0,3.8,19.0,263.0,195.41,151.6
2018,5,25,15,45,55.5,245.0,3.7,18.7,279.0,192.72,149.05
2018,5,25,16,0,84.0,245.0,3.6,18.4,295.0,186.07,144.76
2018,5,25,16,15,77.5,217.5,3.5,18.2,260.5,164.06,135.33
2018,5,25,16,30,71.0,190.0,3.4,18.0,226.0,146.12,120.68
2018,5,25,16,45,161.0,174.5,3.3,17.8,245.0,128.87,106.44
2018,5,25,17,0,251.0,159.0,3.2,17.6,264.0,113.01,93.21
2018,5,25,17,15,244.0,137.5,3.1,17.35,228.0,99.83,82.12
2018,5,25,17,30,237.0,116.0,3.0,17.1,192.0,86.03,70.29
2018,5,25,17,45,176.5,96.5,2.9,16.8,147.5,72.72,58.67
2018,5,25,18,0,116.0,77.0,2.8,16.5,103.0,61.42,48.57
2018,5,25,18,15,93.5,58.5,2.5,16.1,76.0,47.42,35.88
2018,5,25,18,30,71.0,40.0,2.2,15.7,49.0,33.11,22.7
2018,5,25,18,45,48.0,25.5,1.9,15.25,30.5,21.42,9.48
2018,5,25,19,0,25.0,11.0,1.6,14.8,12.0,10.01,0.0
2018,5,25,19,15,12.5,5.5,1.55,14.5,6.0,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,26,4,45,8.0,2.5,2.3,12.25,2.5,0.0,0.0
2018,5,26,5,0,16.0,5.0,2.4,12.3,5.0,13.04,0.0
2018,5,26,5,15,48.0,10.0,2.5,12.4,14.5,54.48,16.31
2018,5,26,5,30,80.0,15.0,2.6,12.5,24.0,87.01,66.5
2018,5,26,5,45,54.0,14.0,2.7,12.65,21.5,66.03,51.55
2018,5,26,6,0,28.0,13.0,2.8,12.8,19.0,38.16,28.0
2018,5,26,6,15,14.0,18.5,2.8,13.05,21.5,27.07,18.23
2018,5,26,6,30,0.0,24.0,2.8,13.3,24.0,21.12,12.6
2018,5,26,6,45,0.0,49.5,2.75,13.5,49.5,43.68,31.96
2018,5,26,7,0,0.0,75.0,2.7,13.7,75.0,66.34,51.14
2018,5,26,7,15,2.0,100.0,2.65,14.05,101.0,92.33,72.9
2018,5,26,7,30,4.0,125.0,2.6,14.4,127.0,118.57,94.51
2018,5,26,7,45,9.5,155.0,2.5,14.7,160.5,153.33,122.93
2018,5,26,8,0,15.0,185.0,2.4,15.0,194.0,188.22,150.93
2018,5,26,8,15,33.5,225.0,2.35,15.4,247.0,262.23,210.12
2018,5,26,8,30,52.0,265.0,2.3,15.8,300.0,322.84,257.12
2018,5,26,8,45,58.0,286.0,2.3,16.2,327.0,349.05,276.25
2018,5,26,9,0,64.0,307.0,2.3,16.6,354.0,374.83,294.96
2018,5,26,9,15,55.0,314.5,2.35,17.1,356.5,370.29,289.86
2018,5,26,9,30,46.0,322.0,2.4,17.6,359.0,365.63,284.91
2018,5,26,9,45,56.5,345.0,2.45,18.1,392.5,396.68,307.7
2018,5,26,10,0,67.0,368.0,2.5,18.6,426.0,426.88,329.43
2018,5,26,10,15,52.5,368.5,2.6,19.05,414.5,408.54,314.23
2018,5,26,10,30,38.0,369.0,2.7,19.5,403.0,390.54,299.56
2018,5,26,10,45,59.5,403.0,2.8,19.95,458.0,440.09,336.36
2018,5,26,11,0,81.0,437.0,2.9,20.4,513.0,487.54,370.75
2018,5,26,11,15,227.5,407.0,3.0,20.75,624.0,602.26,457.44
2018,5,26,11,30,374.0,377.0,3.1,21.1,735.0,695.26,525.84
2018,5,26,11,45,559.5,293.5,3.25,21.45,832.0,756.02,572.14
2018,5,26,12,0,745.0,210.0,3.4,21.8,929.0,807.41,610.92
2018,5,26,12,15,812.0,174.0,3.5,22.0,955.0,792.67,600.85
2018,5,26,12,30,879.0,138.0,3.6,22.2,981.0,772.56,586.98
2018,5,26,12,45,880.5,135.5,3.7,22.4,972.0,733.47,558.28
2018,5,26,13,0,882.0,133.0,3.8,22.6,963.0,692.57,527.49
2018,5,26,13,15,880.0,131.0,3.9,22.75,946.0,648.2,493.55
2018,5,26,13,30,878.0,129.0,4.0,22.9,929.0,602.55,457.81
2018,5,26,13,45,875.0,126.5,4.1,23.0,905.5,554.88,419.7
2018,5,26,14,0,872.0,124.0,4.2,23.1,882.0,506.35,379.88
2018,5,26,14,15,866.0,122.0,4.25,23.0,851.5,456.26,338.02
2018,5,26,14,30,860.0,120.0,4.3,22.9,821.0,405.96,294.94
2018,5,26,14,45,851.5,117.5,4.35,22.8,785.0,354.5,250.25
2018,5,26,15,0,843.0,115.0,4.4,22.7,749.0,303.49,205.61
2018,5,26,15,15,829.5,112.5,4.4,22.7,706.5,243.85,155.06
2018,5,26,15,30,816.0,110.0,4.4,22.7,664.0,193.35,114.09
2018,5,26,15,45,800.5,106.5,4.4,22.3,618.5,143.61,79.24
2018,5,26,16,0,785.0,103.0,4.4,21.9,573.0,95.91,55.74
2018,5,26,16,15,763.5,99.5,4.35,21.55,524.0,68.86,53.47
2018,5,26,16,30,742.0,96.0,4.3,21.2,475.0,68.41,53.36
2018,5,26,16,45,712.0,91.5,4.25,20.85,424.0,60.7,47.0
2018,5,26,17,0,682.0,87.0,4.2,20.5,373.0,59.48,46.17
2018,5,26,17,15,640.0,82.0,4.05,19.95,321.5,57.71,44.87
2018,5,26,17,30,598.0,77.0,3.9,19.4,270.0,55.87,43.45
2018,5,26,17,45,538.5,70.5,3.8,18.9,221.0,52.67,40.71
2018,5,26,18,0,479.0,64.0,3.7,18.4,172.0,49.41,37.73
2018,5,26,18,15,389.5,54.0,3.45,17.7,127.5,42.83,31.68
2018,5,26,18,30,300.0,44.0,3.2,17.0,83.0,34.13,23.48
2018,5,26,18,45,186.5,30.0,2.95,16.35,51.0,23.55,11.36
2018,5,26,19,0,73.0,16.0,2.7,15.7,19.0,14.55,0.0
2018,5,26,19,15,36.5,8.0,2.7,15.3,9.5,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,27,4,45,19.0,5.5,1.55,12.7,6.0,0.0,0.0
2018,5,27,5,0,38.0,11.0,1.5,12.8,12.0,30.18,0.0
2018,5,27,5,15,130.5,26.0,1.5,13.15,39.0,135.31,53.82
2018,5,27,5,30,223.0,41.0,1.5,13.5,66.0,226.47,178.34
2018,5,27,5,45,262.0,51.0,1.45,13.9,95.0,270.93,222.03
2018,5,27,6,0,301.0,61.0,1.4,14.3,124.0,319.5,265.04
2018,5,27,6,15,157.5,82.5,1.45,14.95,116.0,233.84,193.98
2018,5,27,6,30,14.0,104.0,1.5,15.6,108.0,113.28,90.54
2018,5,27,6,45,69.0,131.5,1.55,16.3,158.5,199.93,163.95
2018,5,27,7,0,124.0,159.0,1.6,17.0,209.0,294.75,240.86
2018,5,27,7,15,278.5,161.5,1.75,18.0,293.5,449.81,364.41
2018,5,27,7,30,433.0,164.0,1.9,19.0,378.0,616.55,489.56
2018,5,27,7,45,589.5,139.5,2.0,19.95,464.0,749.49,583.36
2018,5,27,8,0,746.0,115.0,2.1,20.9,550.0,879.01,669.06
2018,5,27,8,15,767.5,118.0,2.2,21.75,598.0,908.31,684.38
2018,5,27,8,30,789.0,121.0,2.3,22.6,646.0,941.17,702.93
2018,5,27,8,45,806.5,123.0,2.4,23.4,690.0,966.44,716.35
2018,5,27,9,0,824.0,125.0,2.5,24.2,734.0,988.95,727.97
2018,5,27,9,15,837.5,126.0,2.6,24.7,773.0,1003.36,735.18
2018,5,27,9,30,851.0,127.0,2.7,25.2,812.0,1003.46,733.25
2018,5,27,9,45,862.0,126.5,2.75,25.75,844.5,1007.68,733.66
2018,5,27,10,0,873.0,126.0,2.8,26.3,877.0,1008.73,732.1
2018,5,27,10,15,880.0,126.5,2.9,26.65,903.5,1003.6,727.73
2018,5,27,10,30,887.0,127.0,3.0,27.0,930.0,995.21,721.41
2018,5,27,10,45,892.0,127.0,3.1,27.4,949.0,981.18,711.4
2018,5,27,11,0,897.0,127.0,3.2,27.8,968.0,964.01,699.46
2018,5,27,11,15,900.0,127.0,3.3,28.05,980.0,941.94,684.78
2018,5,27,11,30,903.0,127.0,3.4,28.3,992.0,916.98,668.24
2018,5,27,11,45,904.0,126.5,3.5,28.55,996.0,887.14,648.42
2018,5,27,12,0,905.0,126.0,3.6,28.8,1000.0,854.85,626.92
2018,5,27,12,15,905.0,125.5,3.7,28.9,997.0,819.5,603.59
2018,5,27,12,30,905.0,125.0,3.8,29.0,994.0,782.08,578.69
2018,5,27,12,45,903.0,124.0,3.95,29.1,983.0,740.94,550.19
2018,5,27,13,0,901.0,123.0,4.1,29.2,972.0,698.16,519.12
2018,5,27,13,15,897.0,122.5,4.15,29.15,954.0,653.07,485.62
2018,5,27,13,30,893.0,122.0,4.2,29.1,936.0,606.8,450.44
2018,5,27,13,45,888.0,120.0,4.25,29.1,911.0,557.89,412.33
2018,5,27,14,0,883.0,118.0,4.3,29.1,886.0,508.28,372.68
2018,5,27,14,15,875.5,116.5,4.35,29.0,855.0,457.48,331.23
2018,5,27,14,30,868.0,115.0,4.4,28.9,824.0,406.61,288.69
2018,5,27,14,45,858.5,113.0,4.4,28.75,787.0,354.88,244.78
2018,5,27,15,0,849.0,111.0,4.4,28.6,750.0,303.68,200.97
2018,5,27,15,15,836.0,108.0,4.4,28.6,707.5,251.79,157.37
2018,5,27,15,30,823.0,105.0,4.4,28.6,665.0,192.36,110.33
2018,5,27,15,45,806.0,102.5,4.25,28.25,619.0,142.85,76.25
2018,5,27,16,0,789.0,100.0,4.1,27.9,573.0,95.53,53.21
2018,5,27,16,15,768.0,96.5,4.0,27.6,524.5,66.68,50.29
2018,5,27,16,30,747.0,93.0,3.9,27.3,476.0,66.13,50.1
2018,5,27,16,45,717.5,89.0,3.8,27.0,425.0,58.95,44.3
2018,5,27,17,0,688.0,85.0,3.7,26.7,374.0,58.0,43.72
2018,5,27,17,15,648.5,79.5,3.35,26.0,323.0,55.8,42.11
2018,5,27,17,30,609.0,74.0,3.0,25.3,272.0,53.49,40.33
2018,5,27,17,45,551.0,67.5,2.65,24.65,222.5,50.17,37.58
2018,5,27,18,0,493.0,61.0,2.3,24.0,173.0,46.77,34.59
2018,5,27,18,15,407.5,52.0,2.05,22.95,129.0,40.97,29.41
2018,5,27,18,30,322.0,43.0,1.8,21.9,85.0,35.02,23.76
2018,5,27,18,45,206.5,30.0,1.5,20.85,52.5,23.55,11.47
2018,5,27,19,0,91.0,17.0,1.2,19.8,20.0,15.46,0.0
2018,5,27,19,15,45.5,8.5,1.2,19.4,10.0,7.73,0.0
2018,5,27,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,16.7,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,5,28,4,45,35.0,5.5,0.35,18.05,6.5,0.0,0.0
2018,5,28,5,0,70.0,11.0,0.3,18.3,13.0,47.19,0.0
2018,5,28,5,15,189.5,23.5,0.25,18.95,42.0,165.31,70.41
2018,5,28,5,30,309.0,36.0,0.2,19.6,71.0,273.14,208.52
2018,5,28,5,45,401.5,44.5,0.15,20.3,114.0,358.72,281.61
2018,5,28,6,0,494.0,53.0,0.1,21.0,157.0,451.31,354.45
2018,5,28,6,15,555.0,59.5,0.2,21.75,206.0,524.08,409.0
2018,5,28,6,30,616.0,66.0,0.3,22.5,255.0,600.08,463.17
2018,5,28,6,45,659.0,70.5,0.4,23.3,306.5,661.27,504.48
2018,5,28,7,0,702.0,75.0,0.5,24.1,358.0,719.0,541.98
2018,5,28,7,15,733.0,78.5,0.7,25.05,409.5,770.22,575.1
2018,5,28,7,30,764.0,82.0,0.9,26.0,461.0,820.75,606.96
2018,5,28,7,45,788.0,85.0,1.15,26.95,511.5,863.07,633.43
2018,5,28,8,0,812.0,88.0,1.4,27.9,562.0,903.74,658.34
2018,5,28,8,15,829.5,90.5,1.55,28.55,609.5,925.56,670.2
2018,5,28,8,30,847.0,93.0,1.7,29.2,657.0,954.85,686.96
2018,5,28,8,45,861.0,95.0,1.85,29.9,701.0,977.49,699.16
2018,5,28,9,0,875.0,97.0,2.0,30.6,745.0,997.31,709.58
2018,5,28,9,15,883.0,100.0,2.15,31.05,783.0,1009.2,715.79
2018,5,28,9,30,891.0,103.0,2.3,31.5,821.0,1017.87,720.1
2018,5,28,9,45,895.5,106.0,2.4,31.95,852.5,1019.7,719.71
2018,5,28,10,0,900.0,109.0,2.5,32.4,884.0,1018.19,717.41
2018,5,28,10,15,906.0,110.5,2.65,32.7,911.0,1013.23,713.99
2018,5,28,10,30,912.0,112.0,2.8,33.0,938.0,1004.91,708.54
2018,5,28,10,45,916.5,112.5,2.9,33.3,957.5,990.84,699.12
2018,5,28,11,0,921.0,113.0,3.0,33.6,977.0,973.54,687.76
2018,5,28,11,15,924.0,113.5,3.1,33.75,989.5,951.73,674.0
2018,5,28,11,30,927.0,114.0,3.2,33.9,1002.0,926.94,658.34
2018,5,28,11,45,928.0,113.5,3.3,34.1,1006.5,896.7,638.99
2018,5,28,12,0,929.0,113.0,3.4,34.3,1011.0,863.94,617.94
2018,5,28,12,15,926.5,114.0,3.5,34.35,1007.0,827.36,594.62
2018,5,28,12,30,924.0,115.0,3.6,34.4,1003.0,788.78,569.76
2018,5,28,12,45,920.0,116.0,3.7,34.45,992.0,747.3,542.05
2018,5,28,13,0,916.0,117.0,3.8,34.5,981.0,704.26,511.51
2018,5,28,13,15,912.5,116.0,3.85,34.45,963.0,658.55,478.47
2018,5,28,13,30,909.0,115.0,3.9,34.4,945.0,611.6,443.7
2018,5,28,13,45,904.0,113.5,4.0,34.3,920.0,562.42,406.59
2018,5,28,14,0,899.0,112.0,4.1,34.2,895.0,512.52,367.84
2018,5,28,14,15,891.5,110.5,4.1,34.0,863.5,461.02,326.84
2018,5,28,14,30,884.0,109.0,4.1,33.8,832.0,409.44,284.71
2018,5,28,14,45,874.5,107.0,4.15,33.65,794.5,356.98,241.14
2018,5,28,15,0,865.0,105.0,4.2,33.5,757.0,305.04,197.6
2018,5,28,15,15,852.0,103.0,4.2,33.5,715.0,253.09,154.68
2018,5,28,15,30,839.0,101.0,4.2,33.5,673.0,202.41,115.03
2018,5,28,15,45,822.5,98.0,4.15,32.9,626.5,142.84,73.88
2018,5,28,16,0,806.0,95.0,4.1,32.3,580.0,94.35,50.2
2018,5,28,16,15,784.0,92.0,4.0,31.9,530.5,63.58,46.82
2018,5,28,16,30,762.0,89.0,3.9,31.5,481.0,63.24,46.81
2018,5,28,16,45,733.5,84.5,3.8,31.1,429.5,61.66,45.75
2018,5,28,17,0,705.0,80.0,3.7,30.7,378.0,54.51,40.04
2018,5,28,17,15,666.5,75.5,3.35,29.9,327.0,52.88,38.94
2018,5,28,17,30,628.0,71.0,3.0,29.1,276.0,51.19,37.73
2018,5,28,17,45,572.5,64.5,2.65,28.35,226.5,47.77,34.94
2018,5,28,18,0,517.0,58.0,2.3,27.6,177.0,44.22,31.9
2018,5,28,18,15,433.0,50.0,2.05,26.45,132.5,39.18,27.46
2018,5,28,18,30,349.0,42.0,1.8,25.3,88.0,34.04,22.62
2018,5,28,18,45,229.0,29.5,1.55,24.2,54.5,23.17,11.3
2018,5,28,19,0,109.0,17.0,1.3,23.1,21.0,15.46,0.0
2018,5,28,19,15,54.5,8.5,1.25,22.7,10.5,7.73,0.0
2018,5,28,19,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.95,20.8,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.85,20.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.75,19.95,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,19.65,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,29,4,45,33.5,5.5,0.9,19.85,6.5,0.0,0.0
2018,5,29,5,0,67.0,11.0,0.9,20.0,13.0,45.62,0.0
2018,5,29,5,15,181.0,24.5,1.1,20.7,42.5,162.56,73.52
2018,5,29,5,30,295.0,38.0,1.3,21.4,72.0,266.26,204.48
2018,5,29,5,45,371.0,48.0,1.5,22.1,112.0,342.39,271.95
2018,5,29,6,0,447.0,58.0,1.7,22.8,152.0,424.16,339.56
2018,5,29,6,15,412.5,76.0,1.7,23.45,181.0,432.52,346.72
2018,5,29,6,30,378.0,94.0,1.7,24.1,210.0,442.19,353.38
2018,5,29,6,45,297.5,124.0,1.7,24.8,226.0,407.87,324.62
2018,5,29,7,0,217.0,154.0,1.7,25.5,242.0,383.91,302.88
2018,5,29,7,15,318.5,159.5,1.65,26.4,308.0,482.54,377.04
2018,5,29,7,30,420.0,165.0,1.6,27.3,374.0,606.01,464.38
2018,5,29,7,45,600.5,131.5,1.5,28.15,464.5,750.67,561.93
2018,5,29,8,0,781.0,98.0,1.4,29.0,555.0,886.79,645.79
2018,5,29,8,15,798.5,101.0,1.35,29.65,601.5,918.61,660.34
2018,5,29,8,30,816.0,104.0,1.3,30.3,648.0,948.07,674.26
2018,5,29,8,45,829.0,106.5,1.25,30.9,690.5,969.87,683.34
2018,5,29,9,0,842.0,109.0,1.2,31.5,733.0,978.23,684.17
2018,5,29,9,15,856.0,109.0,1.2,32.0,772.0,992.46,689.93
2018,5,29,9,30,870.0,109.0,1.2,32.5,811.0,1003.69,693.86
2018,5,29,9,45,882.0,108.5,1.2,33.0,844.5,1009.24,694.49
2018,5,29,10,0,894.0,108.0,1.2,33.5,878.0,1011.56,693.39
2018,5,29,10,15,899.5,109.0,1.3,33.8,904.0,1005.72,689.8
2018,5,29,10,30,905.0,110.0,1.4,34.1,930.0,996.59,684.37
2018,5,29,10,45,908.5,111.0,1.5,34.45,949.0,982.27,675.7
2018,5,29,11,0,912.0,112.0,1.6,34.8,968.0,964.78,665.15
2018,5,29,11,15,914.5,112.5,1.75,34.95,980.0,942.81,652.96
2018,5,29,11,30,917.0,113.0,1.9,35.1,992.0,917.91,638.79
2018,5,29,11,45,917.5,113.5,2.0,35.3,997.0,888.51,621.01
2018,5,29,12,0,918.0,114.0,2.1,35.5,1002.0,856.61,601.5
2018,5,29,12,15,915.5,115.5,2.3,35.5,998.5,820.88,580.57
2018,5,29,12,30,913.0,117.0,2.5,35.5,995.0,783.17,557.9
2018,5,29,12,45,908.5,118.5,2.7,35.55,984.0,742.22,531.79
2018,5,29,13,0,904.0,120.0,2.9,35.6,973.0,699.75,502.79
2018,5,29,13,15,900.0,118.5,3.05,35.4,954.5,653.9,470.93
2018,5,29,13,30,896.0,117.0,3.2,35.2,936.0,606.89,437.24
2018,5,29,13,45,889.5,116.5,3.4,35.05,911.0,558.36,401.37
2018,5,29,14,0,883.0,116.0,3.6,34.9,886.0,509.25,363.85
2018,5,29,14,15,874.5,115.0,3.8,34.55,854.5,458.53,324.25
2018,5,29,14,30,866.0,114.0,4.0,34.2,823.0,407.82,283.44
2018,5,29,14,45,855.0,112.5,4.15,33.85,786.0,356.19,241.0
2018,5,29,15,0,844.0,111.0,4.3,33.5,749.0,305.23,198.61
2018,5,29,15,15,831.0,108.5,4.3,33.5,707.0,254.02,156.31
2018,5,29,15,30,818.0,106.0,4.3,33.5,665.0,195.3,110.52
2018,5,29,15,45,800.0,104.0,4.5,32.45,619.0,146.34,77.36
2018,5,29,16,0,782.0,102.0,4.7,31.4,573.0,99.68,54.45
2018,5,29,16,15,759.0,98.5,4.7,30.65,524.0,67.86,50.6
2018,5,29,16,30,736.0,95.0,4.7,29.9,475.0,67.36,50.55
2018,5,29,16,45,701.0,92.0,4.7,29.15,423.0,60.72,45.36
2018,5,29,17,0,666.0,89.0,4.7,28.4,371.0,60.56,45.53
2018,5,29,17,15,631.0,82.5,4.55,27.4,321.5,57.78,43.51
2018,5,29,17,30,596.0,76.0,4.4,26.4,272.0,54.81,41.26
2018,5,29,17,45,536.0,69.5,4.25,25.4,222.5,51.56,38.65
2018,5,29,18,0,476.0,63.0,4.1,24.4,173.0,48.23,35.79
2018,5,29,18,15,380.0,54.0,3.9,23.4,128.0,42.48,30.66
2018,5,29,18,30,284.0,45.0,3.7,22.4,83.0,34.78,23.57
2018,5,29,18,45,184.0,31.0,3.5,21.4,51.5,24.26,12.56
2018,5,29,19,0,84.0,17.0,3.3,20.4,20.0,15.46,0.0
2018,5,29,19,15,42.0,8.5,3.25,19.8,10.0,7.73,0.0
2018,5,29,19,30,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.15,18.6,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.1,17.65,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.1,16.95,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,30,4,45,17.0,5.5,3.45,12.7,6.0,0.0,0.0
2018,5,30,5,0,34.0,11.0,3.6,12.8,12.0,28.09,0.0
2018,5,30,5,15,73.5,20.0,3.7,13.1,27.0,79.9,36.88
2018,5,30,5,30,113.0,29.0,3.8,13.4,42.0,120.58,94.5
2018,5,30,5,45,77.5,32.0,3.9,13.7,43.0,100.75,80.99
2018,5,30,6,0,42.0,35.0,4.0,14.0,44.0,69.92,55.24
2018,5,30,6,15,29.5,41.5,4.0,14.5,48.5,60.29,47.01
2018,5,30,6,30,17.0,48.0,4.0,15.0,53.0,57.88,44.54
2018,5,30,6,45,16.0,53.0,3.95,15.45,58.5,62.44,48.28
2018,5,30,7,0,15.0,58.0,3.9,15.9,64.0,66.93,51.85
2018,5,30,7,15,15.5,73.0,3.9,16.5,80.0,82.9,64.97
2018,5,30,7,30,16.0,88.0,3.9,17.1,96.0,98.85,77.87
2018,5,30,7,45,39.0,148.0,3.85,17.65,170.0,184.33,148.33
2018,5,30,8,0,62.0,208.0,3.8,18.2,244.0,272.64,218.83
2018,5,30,8,15,74.5,237.0,3.8,18.85,284.0,315.63,251.58
2018,5,30,8,30,87.0,266.0,3.8,19.5,324.0,358.27,283.51
2018,5,30,8,45,142.0,293.5,3.8,20.15,395.5,459.36,360.65
2018,5,30,9,0,197.0,321.0,3.8,20.8,467.0,541.95,421.61
2018,5,30,9,15,199.0,336.5,3.85,21.35,490.5,557.04,430.52
2018,5,30,9,30,201.0,352.0,3.9,21.9,514.0,571.09,438.96
2018,5,30,9,45,291.0,344.0,3.9,22.4,589.5,663.7,506.67
2018,5,30,10,0,381.0,336.0,3.9,22.9,665.0,752.03,569.05
2018,5,30,10,15,446.5,313.5,3.95,23.25,710.0,783.51,591.1
2018,5,30,10,30,512.0,291.0,4.0,23.6,755.0,811.81,611.05
2018,5,30,10,45,529.5,306.5,4.1,23.95,795.5,828.53,621.21
2018,5,30,11,0,547.0,322.0,4.2,24.3,836.0,841.9,629.13
2018,5,30,11,15,723.0,230.5,4.3,24.45,919.0,895.8,669.92
2018,5,30,11,30,899.0,139.0,4.4,24.6,1002.0,926.14,690.0
2018,5,30,11,45,900.0,139.0,4.5,24.75,1006.5,896.75,669.66
2018,5,30,12,0,901.0,139.0,4.6,24.9,1011.0,864.92,648.26
2018,5,30,12,15,898.0,140.5,4.7,24.8,1007.0,828.93,624.46
2018,5,30,12,30,895.0,142.0,4.8,24.7,1003.0,791.08,599.12
2018,5,30,12,45,890.0,143.5,4.95,24.65,992.0,750.12,570.01
2018,5,30,13,0,885.0,145.0,5.1,24.6,981.0,707.77,538.77
2018,5,30,13,15,880.0,144.5,5.15,24.35,962.5,662.66,504.81
2018,5,30,13,30,875.0,144.0,5.2,24.1,944.0,616.51,469.19
2018,5,30,13,45,868.5,143.5,5.3,23.8,919.5,568.72,431.56
2018,5,30,14,0,862.0,143.0,5.4,23.5,895.0,520.37,392.4
2018,5,30,14,15,854.0,140.5,5.35,23.2,863.5,465.19,346.81
2018,5,30,14,30,846.0,138.0,5.3,22.9,832.0,413.52,302.77
2018,5,30,14,45,835.0,136.0,5.3,22.55,794.5,361.59,257.88
2018,5,30,15,0,824.0,134.0,5.3,22.2,757.0,310.5,213.28
2018,5,30,15,15,810.0,130.0,5.3,22.2,714.0,258.35,168.28
2018,5,30,15,30,796.0,126.0,5.3,22.2,671.0,207.76,126.74
2018,5,30,15,45,778.5,122.5,5.2,21.35,625.0,158.93,91.79
2018,5,30,16,0,761.0,119.0,5.1,20.5,579.0,112.39,67.21
2018,5,30,16,15,738.0,115.0,5.05,19.95,530.0,71.49,56.05
2018,5,30,16,30,715.0,111.0,5.0,19.4,481.0,71.33,56.26
2018,5,30,16,45,682.5,106.5,4.95,18.9,430.0,70.66,55.99
2018,5,30,17,0,650.0,102.0,4.9,18.4,379.0,69.92,55.65
2018,5,30,17,15,607.0,96.5,4.8,17.8,328.0,68.28,54.52
2018,5,30,17,30,564.0,91.0,4.7,17.2,277.0,66.6,53.27
2018,5,30,17,45,502.5,82.5,4.65,16.55,227.0,62.21,49.53
2018,5,30,18,0,441.0,74.0,4.6,15.9,177.0,55.43,43.48
2018,5,30,18,15,353.5,63.0,4.5,15.35,132.5,47.9,36.52
2018,5,30,18,30,266.0,52.0,4.4,14.8,88.0,40.16,29.08
2018,5,30,18,45,164.5,35.5,4.35,14.2,55.0,27.79,16.06
2018,5,30,19,0,63.0,19.0,4.3,13.6,22.0,15.43,0.0
2018,5,30,19,15,31.5,9.5,4.25,13.25,11.0,8.64,0.0
2018,5,30,19,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,31,4,45,7.5,4.5,3.0,11.25,4.5,0.0,0.0
2018,5,31,5,0,15.0,9.0,3.0,11.3,9.0,16.17,0.0
2018,5,31,5,15,31.0,15.0,3.0,11.55,17.5,37.38,15.23
2018,5,31,5,30,47.0,21.0,3.0,11.8,26.0,64.73,48.53
2018,5,31,5,45,23.5,23.0,3.0,12.0,25.5,42.03,30.71
2018,5,31,6,0,0.0,25.0,3.0,12.2,25.0,22.0,13.29
2018,5,31,6,15,0.0,33.5,3.0,12.65,33.5,29.51,19.85
2018,5,31,6,30,0.0,42.0,3.0,13.1,42.0,37.03,26.32
2018,5,31,6,45,8.5,83.0,2.95,13.5,86.5,82.28,65.24
2018,5,31,7,0,17.0,124.0,2.9,13.9,131.0,132.11,107.23
2018,5,31,7,15,18.0,146.0,2.95,14.45,154.0,155.0,125.64
2018,5,31,7,30,19.0,168.0,3.0,15.0,177.0,177.67,143.59
2018,5,31,7,45,11.0,160.5,3.0,15.6,166.0,160.31,128.23
2018,5,31,8,0,3.0,153.0,3.0,16.2,155.0,143.78,113.7
2018,5,31,8,15,2.5,158.0,3.05,16.7,159.5,147.36,116.05
2018,5,31,8,30,2.0,163.0,3.1,17.2,164.0,151.04,118.44
2018,5,31,8,45,8.0,198.5,3.15,17.75,204.0,191.13,150.23
2018,5,31,9,0,14.0,234.0,3.2,18.3,244.0,231.25,181.43
2018,5,31,9,15,26.5,279.0,3.3,18.65,299.5,303.27,237.28
2018,5,31,9,30,39.0,324.0,3.4,19.0,355.0,360.66,280.71
2018,5,31,9,45,88.0,360.5,3.5,19.4,435.0,444.61,344.79
2018,5,31,10,0,137.0,397.0,3.6,19.8,515.0,542.86,417.54
2018,5,31,10,15,226.5,393.5,3.7,20.05,596.0,634.93,485.95
2018,5,31,10,30,316.0,390.0,3.8,20.3,677.0,708.29,539.66
2018,5,31,10,45,414.5,356.0,3.95,20.5,740.5,767.44,583.34
2018,5,31,11,0,513.0,322.0,4.1,20.7,804.0,810.59,615.48
2018,5,31,11,15,702.0,231.5,4.25,20.75,900.5,878.2,667.32
2018,5,31,11,30,891.0,141.0,4.4,20.8,997.0,921.5,697.1
2018,5,31,11,45,902.5,135.5,4.55,20.85,1006.0,896.53,680.35
2018,5,31,12,0,914.0,130.0,4.7,20.9,1015.0,868.66,661.9
2018,5,31,12,15,911.0,131.5,4.8,20.8,1011.5,832.45,637.48
2018,5,31,12,30,908.0,133.0,4.9,20.7,1008.0,794.34,611.49
2018,5,31,12,45,902.5,135.0,5.0,20.6,996.5,753.11,581.85
2018,5,31,13,0,897.0,137.0,5.1,20.5,985.0,710.47,549.75
2018,5,31,13,15,893.0,136.0,5.1,20.4,967.0,665.22,514.65
2018,5,31,13,30,889.0,135.0,5.1,20.3,949.0,618.83,477.86
2018,5,31,13,45,883.0,134.0,5.1,20.15,924.0,570.42,438.72
2018,5,31,14,0,877.0,133.0,5.1,20.0,899.0,521.39,398.08
2018,5,31,14,15,869.5,130.5,5.05,19.8,867.5,470.22,354.76
2018,5,31,14,30,862.0,128.0,5.0,19.6,836.0,418.99,310.38
2018,5,31,14,45,852.0,125.5,4.95,19.4,798.5,367.1,264.74
2018,5,31,15,0,842.0,123.0,4.9,19.2,761.0,308.51,213.57
2018,5,31,15,15,828.5,120.0,4.9,19.2,718.5,256.32,167.91
2018,5,31,15,30,815.0,117.0,4.9,19.2,676.0,205.61,125.63
2018,5,31,15,45,799.5,113.5,4.75,18.7,630.5,155.99,89.26
2018,5,31,16,0,784.0,110.0,4.6,18.2,585.0,108.43,63.34
2018,5,31,16,15,763.0,106.0,4.55,17.8,536.0,73.15,57.96
2018,5,31,16,30,742.0,102.0,4.5,17.4,487.0,65.42,51.57
2018,5,31,16,45,712.0,98.0,4.45,17.0,436.0,64.81,51.32
2018,5,31,17,0,682.0,94.0,4.4,16.6,385.0,64.15,50.99
2018,5,31,17,15,640.0,88.0,4.3,16.15,333.0,61.84,49.2
2018,5,31,17,30,598.0,82.0,4.2,15.7,281.0,59.4,47.23
2018,5,31,17,45,538.0,75.5,4.1,15.2,231.0,56.35,44.62
2018,5,31,18,0,478.0,69.0,4.0,14.7,181.0,53.25,41.79
2018,5,31,18,15,392.0,59.0,3.8,14.2,136.0,44.95,34.13
2018,5,31,18,30,306.0,49.0,3.6,13.7,91.0,37.88,27.29
2018,5,31,18,45,194.5,34.0,3.4,13.2,57.0,26.61,15.47
2018,5,31,19,0,83.0,19.0,3.2,12.7,23.0,15.47,0.0
2018,5,31,19,15,41.5,9.5,3.2,12.5,11.5,8.64,0.0
2018,5,31,19,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,1,4,45,30.0,6.5,1.7,10.8,7.5,0.0,0.0
2018,6,1,5,0,60.0,13.0,1.8,11.0,15.0,43.77,0.0
2018,6,1,5,15,173.0,27.0,1.85,11.5,45.0,163.3,87.68
2018,6,1,5,30,286.0,41.0,1.9,12.0,75.0,264.84,212.24
2018,6,1,5,45,380.0,51.0,1.95,12.5,118.5,351.73,290.67
2018,6,1,6,0,474.0,61.0,2.0,13.0,162.0,446.95,371.62
2018,6,1,6,15,538.0,67.5,2.0,13.65,211.5,521.85,432.26
2018,6,1,6,30,602.0,74.0,2.0,14.3,261.0,599.88,491.76
2018,6,1,6,45,648.0,78.5,1.95,15.0,313.0,663.31,537.06
2018,6,1,7,0,694.0,83.0,1.9,15.7,365.0,727.8,581.17
2018,6,1,7,15,726.0,86.5,1.9,16.55,416.5,774.35,610.64
2018,6,1,7,30,758.0,90.0,1.9,17.4,468.0,825.73,642.68
2018,6,1,7,45,782.5,93.0,1.95,18.25,518.5,868.46,668.22
2018,6,1,8,0,807.0,96.0,2.0,19.1,569.0,909.54,692.15
2018,6,1,8,15,825.5,98.5,2.05,20.0,617.0,942.22,709.87
2018,6,1,8,30,844.0,101.0,2.1,20.9,665.0,972.52,725.83
2018,6,1,8,45,858.5,103.0,2.15,21.85,709.0,985.18,729.93
2018,6,1,9,0,873.0,105.0,2.2,22.8,753.0,1005.42,739.21
2018,6,1,9,15,886.0,105.5,2.25,23.5,792.5,1019.48,745.12
2018,6,1,9,30,899.0,106.0,2.3,24.2,832.0,1030.43,749.17
2018,6,1,9,45,910.0,105.5,2.3,24.9,866.0,1035.04,748.72
2018,6,1,10,0,921.0,105.0,2.3,25.6,900.0,1036.35,746.37
2018,6,1,10,15,926.5,106.5,2.35,26.15,927.0,1030.94,740.94
2018,6,1,10,30,932.0,108.0,2.4,26.7,954.0,1022.14,733.56
2018,6,1,10,45,936.0,108.5,2.4,27.25,973.5,1007.52,722.13
2018,6,1,11,0,940.0,109.0,2.4,27.8,993.0,989.65,708.82
2018,6,1,11,15,942.5,109.5,2.5,28.25,1005.5,967.23,693.99
2018,6,1,11,30,945.0,110.0,2.6,28.7,1018.0,941.8,677.24
2018,6,1,11,45,946.5,110.0,2.65,29.1,1023.0,912.19,657.49
2018,6,1,12,0,948.0,110.0,2.7,29.5,1028.0,879.96,636.02
2018,6,1,12,15,943.0,112.5,2.8,29.75,1023.5,842.31,611.62
2018,6,1,12,30,938.0,115.0,2.9,30.0,1019.0,802.74,585.74
2018,6,1,12,45,930.5,118.5,3.0,30.25,1007.0,760.49,557.27
2018,6,1,13,0,923.0,122.0,3.1,30.5,995.0,716.87,525.88
2018,6,1,13,15,919.5,121.5,3.15,30.6,977.5,671.4,492.66
2018,6,1,13,30,916.0,121.0,3.2,30.7,960.0,624.68,457.72
2018,6,1,13,45,910.0,119.5,3.3,30.8,934.5,574.8,419.75
2018,6,1,14,0,904.0,118.0,3.4,30.9,909.0,524.28,380.21
2018,6,1,14,15,896.5,116.0,3.5,30.8,877.0,472.3,338.77
2018,6,1,14,30,889.0,114.0,3.6,30.7,845.0,420.23,296.11
2018,6,1,14,45,879.5,112.0,3.65,30.65,807.5,367.62,252.06
2018,6,1,15,0,870.0,110.0,3.7,30.6,770.0,315.53,207.97
2018,6,1,15,15,857.0,107.5,3.7,30.6,727.5,263.04,164.13
2018,6,1,15,30,844.0,105.0,3.7,30.6,685.0,203.02,116.6
2018,6,1,15,45,828.5,102.0,3.8,30.15,638.5,152.27,80.9
2018,6,1,16,0,813.0,99.0,3.9,29.7,592.0,103.56,55.22
2018,6,1,16,15,789.0,95.0,3.9,29.3,540.5,65.46,48.89
2018,6,1,16,30,765.0,91.0,3.9,28.9,489.0,64.45,48.33
2018,6,1,16,45,739.5,86.5,3.85,28.5,438.5,62.95,47.33
2018,6,1,17,0,714.0,82.0,3.8,28.1,388.0,55.72,41.51
2018,6,1,17,15,678.5,77.0,3.45,27.3,337.5,53.8,40.15
2018,6,1,17,30,643.0,72.0,3.1,26.5,287.0,51.77,38.65
2018,6,1,17,45,590.5,65.5,2.75,25.7,237.0,48.37,35.88
2018,6,1,18,0,538.0,59.0,2.4,24.9,187.0,44.84,32.85
2018,6,1,18,15,413.0,52.5,2.1,23.75,136.5,40.97,29.39
2018,6,1,18,30,288.0,46.0,1.8,22.6,86.0,35.47,24.26
2018,6,1,18,45,191.5,32.0,1.5,21.45,54.0,24.99,13.8
2018,6,1,19,0,95.0,18.0,1.2,20.3,22.0,14.21,0.0
2018,6,1,19,15,47.5,9.0,1.15,19.85,11.0,8.19,0.0
2018,6,1,19,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
