Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,1,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,6,2,4,45,39.0,6.5,0.65,16.45,7.5,0.0,0.0
2018,6,2,5,0,78.0,13.0,0.6,16.7,15.0,53.35,0.0
2018,6,2,5,15,198.0,25.5,0.7,17.65,45.5,175.31,94.42
2018,6,2,5,30,318.0,38.0,0.8,18.6,76.0,281.01,218.49
2018,6,2,5,45,407.0,47.0,0.95,19.5,119.0,365.57,291.84
2018,6,2,6,0,496.0,56.0,1.1,20.4,162.0,456.75,366.05
2018,6,2,6,15,556.0,62.0,1.2,21.25,211.0,528.39,421.2
2018,6,2,6,30,616.0,68.0,1.3,22.1,260.0,603.06,475.67
2018,6,2,6,45,657.5,73.5,1.4,22.95,311.5,664.45,518.09
2018,6,2,7,0,699.0,79.0,1.5,23.8,363.0,726.71,559.53
2018,6,2,7,15,729.0,83.0,1.6,24.7,414.5,772.77,588.19
2018,6,2,7,30,759.0,87.0,1.7,25.6,466.0,822.99,619.01
2018,6,2,7,45,782.0,90.0,1.85,26.5,516.0,864.34,643.56
2018,6,2,8,0,805.0,93.0,2.0,27.4,566.0,903.99,666.61
2018,6,2,8,15,822.5,96.0,1.95,28.1,613.5,936.32,682.97
2018,6,2,8,30,840.0,99.0,1.9,28.8,661.0,955.95,690.92
2018,6,2,8,45,853.5,101.5,1.9,29.5,704.5,978.61,701.45
2018,6,2,9,0,867.0,104.0,1.9,30.2,748.0,998.45,710.11
2018,6,2,9,15,876.0,106.5,1.85,30.8,786.0,1010.76,713.75
2018,6,2,9,30,885.0,109.0,1.8,31.4,824.0,1019.9,715.56
2018,6,2,9,45,891.5,111.5,1.75,32.05,856.5,1023.27,713.8
2018,6,2,10,0,898.0,114.0,1.7,32.7,889.0,1023.31,710.19
2018,6,2,10,15,904.0,115.0,1.65,33.25,915.5,1017.96,703.77
2018,6,2,10,30,910.0,116.0,1.6,33.8,942.0,1009.29,695.57
2018,6,2,10,45,914.0,116.5,1.55,34.35,961.5,994.92,684.11
2018,6,2,11,0,918.0,117.0,1.5,34.9,981.0,977.37,670.95
2018,6,2,11,15,920.5,118.0,1.45,35.3,993.5,955.8,655.95
2018,6,2,11,30,923.0,119.0,1.4,35.7,1006.0,931.26,639.31
2018,6,2,11,45,924.0,119.5,1.35,36.1,1011.0,902.18,620.02
2018,6,2,12,0,925.0,120.0,1.3,36.5,1016.0,870.56,599.28
2018,6,2,12,15,925.5,118.5,1.3,36.75,1013.0,834.49,576.79
2018,6,2,12,30,926.0,117.0,1.3,37.0,1010.0,796.31,552.9
2018,6,2,12,45,925.5,115.5,1.3,37.2,1000.0,755.44,526.9
2018,6,2,13,0,925.0,114.0,1.3,37.4,990.0,712.77,497.97
2018,6,2,13,15,921.5,113.5,1.3,37.45,972.5,667.38,466.86
2018,6,2,13,30,918.0,113.0,1.3,37.5,955.0,620.73,434.09
2018,6,2,13,45,913.0,111.5,1.35,37.55,930.0,571.42,398.91
2018,6,2,14,0,908.0,110.0,1.4,37.6,905.0,521.36,362.05
2018,6,2,14,15,901.0,108.5,1.5,37.5,874.0,469.89,323.41
2018,6,2,14,30,894.0,107.0,1.6,37.4,843.0,418.26,283.33
2018,6,2,14,45,883.5,106.0,1.7,37.25,805.5,365.91,241.75
2018,6,2,15,0,873.0,105.0,1.8,37.1,768.0,314.15,199.93
2018,6,2,15,15,860.5,102.5,1.8,37.1,725.5,261.69,157.72
2018,6,2,15,30,848.0,100.0,1.8,37.1,683.0,210.45,118.22
2018,6,2,15,45,831.5,96.5,2.05,36.55,636.0,150.18,76.59
2018,6,2,16,0,815.0,93.0,2.3,36.0,589.0,100.94,51.02
2018,6,2,16,15,794.0,90.0,2.35,35.5,539.5,61.96,44.71
2018,6,2,16,30,773.0,87.0,2.4,35.0,490.0,61.56,44.67
2018,6,2,16,45,745.0,83.5,2.5,34.5,439.0,60.66,44.21
2018,6,2,17,0,717.0,80.0,2.6,34.0,388.0,59.71,43.69
2018,6,2,17,15,679.0,75.0,2.35,33.0,336.5,52.28,37.87
2018,6,2,17,30,641.0,70.0,2.1,32.0,285.0,50.16,36.37
2018,6,2,17,45,587.0,64.5,1.9,30.95,235.5,47.48,34.3
2018,6,2,18,0,533.0,59.0,1.7,29.9,186.0,44.74,32.04
2018,6,2,18,15,453.5,51.0,1.55,28.7,141.0,39.71,27.7
2018,6,2,18,30,374.0,43.0,1.4,27.5,96.0,34.55,22.98
2018,6,2,18,45,257.0,31.5,1.2,26.25,61.5,25.87,14.29
2018,6,2,19,0,140.0,20.0,1.0,25.0,27.0,15.84,0.0
2018,6,2,19,15,70.0,10.0,1.0,24.6,13.5,9.1,0.0
2018,6,2,19,30,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,22.35,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.45,21.65,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,6,3,4,45,43.5,7.0,0.4,22.85,8.0,0.0,0.0
2018,6,3,5,0,87.0,14.0,0.4,23.1,16.0,59.05,0.0
2018,6,3,5,15,214.0,25.5,0.45,23.8,47.0,184.87,99.31
2018,6,3,5,30,341.0,37.0,0.5,24.5,78.0,294.46,223.08
2018,6,3,5,45,431.0,45.5,0.55,25.15,122.0,379.85,294.75
2018,6,3,6,0,521.0,54.0,0.6,25.8,166.0,471.99,367.01
2018,6,3,6,15,579.5,60.0,0.65,26.5,215.5,543.35,419.48
2018,6,3,6,30,638.0,66.0,0.7,27.2,265.0,617.66,471.37
2018,6,3,6,45,679.0,70.5,0.75,27.95,316.5,678.01,511.03
2018,6,3,7,0,720.0,75.0,0.8,28.7,368.0,734.84,546.75
2018,6,3,7,15,750.5,79.0,0.9,29.6,420.5,786.82,578.33
2018,6,3,7,30,781.0,83.0,1.0,30.5,473.0,838.05,608.54
2018,6,3,7,45,804.0,85.5,1.1,31.4,523.5,879.28,631.6
2018,6,3,8,0,827.0,88.0,1.2,32.3,574.0,918.78,653.2
2018,6,3,8,15,844.5,90.5,1.3,32.95,622.0,940.97,664.39
2018,6,3,8,30,862.0,93.0,1.4,33.6,670.0,970.61,680.3
2018,6,3,8,45,875.0,95.0,1.45,34.2,713.5,992.58,690.74
2018,6,3,9,0,888.0,97.0,1.5,34.8,757.0,1011.66,699.5
2018,6,3,9,15,894.0,101.0,1.6,35.2,795.0,1022.91,704.91
2018,6,3,9,30,900.0,105.0,1.7,35.6,833.0,1030.85,708.49
2018,6,3,9,45,902.0,110.0,1.85,36.0,864.5,1032.48,709.05
2018,6,3,10,0,904.0,115.0,2.0,36.4,896.0,1030.67,707.62
2018,6,3,10,15,909.0,116.5,2.1,36.65,922.0,1024.8,703.65
2018,6,3,10,30,914.0,118.0,2.2,36.9,948.0,1015.61,697.78
2018,6,3,10,45,918.0,118.5,2.35,37.15,967.5,1001.17,689.31
2018,6,3,11,0,922.0,119.0,2.5,37.4,987.0,983.54,678.87
2018,6,3,11,15,924.0,119.5,2.65,37.5,999.0,960.96,665.74
2018,6,3,11,30,926.0,120.0,2.8,37.6,1011.0,935.45,650.71
2018,6,3,11,45,927.0,120.0,2.95,37.7,1015.5,905.87,632.97
2018,6,3,12,0,928.0,120.0,3.1,37.8,1020.0,873.76,613.46
2018,6,3,12,15,927.5,120.0,3.2,37.7,1017.5,838.12,591.69
2018,6,3,12,30,927.0,120.0,3.3,37.6,1015.0,800.39,568.34
2018,6,3,12,45,925.5,119.0,3.45,37.55,1004.5,759.19,542.08
2018,6,3,13,0,924.0,118.0,3.6,37.5,994.0,716.28,512.73
2018,6,3,13,15,920.0,117.5,3.65,37.3,976.0,670.62,480.68
2018,6,3,13,30,916.0,117.0,3.7,37.1,958.0,623.75,446.91
2018,6,3,13,45,910.5,116.0,3.75,36.95,933.0,574.66,410.53
2018,6,3,14,0,905.0,115.0,3.8,36.8,908.0,524.87,372.57
2018,6,3,14,15,897.0,114.0,3.8,36.55,876.5,473.49,332.47
2018,6,3,14,30,889.0,113.0,3.8,36.3,845.0,422.04,291.24
2018,6,3,14,45,879.0,111.0,3.85,36.05,807.5,369.36,248.31
2018,6,3,15,0,869.0,109.0,3.9,35.8,770.0,317.24,205.3
2018,6,3,15,15,856.0,106.5,3.9,35.8,727.5,264.87,162.35
2018,6,3,15,30,843.0,104.0,3.9,35.8,685.0,213.77,122.25
2018,6,3,15,45,827.0,101.0,3.85,35.05,638.5,154.25,80.44
2018,6,3,16,0,811.0,98.0,3.8,34.3,592.0,105.61,54.65
2018,6,3,16,15,790.0,94.5,3.8,33.8,542.5,64.99,47.53
2018,6,3,16,30,769.0,91.0,3.8,33.3,493.0,64.36,47.32
2018,6,3,16,45,737.5,87.0,3.75,32.75,440.5,63.18,46.64
2018,6,3,17,0,706.0,83.0,3.7,32.2,388.0,56.24,41.17
2018,6,3,17,15,672.5,78.0,3.55,31.35,338.0,54.36,39.9
2018,6,3,17,30,639.0,73.0,3.4,30.5,288.0,52.38,38.47
2018,6,3,17,45,586.0,66.5,3.3,29.65,238.0,49.0,35.79
2018,6,3,18,0,533.0,60.0,3.2,28.8,188.0,45.5,32.85
2018,6,3,18,15,454.0,52.0,2.85,27.7,143.0,40.51,28.5
2018,6,3,18,30,375.0,44.0,2.5,26.6,98.0,35.39,23.79
2018,6,3,18,45,258.5,32.5,2.15,25.45,63.0,26.74,15.16
2018,6,3,19,0,142.0,21.0,1.8,24.3,28.0,16.63,0.0
2018,6,3,19,15,71.0,10.5,1.75,23.75,14.0,9.55,0.0
2018,6,3,19,30,0.0,0.0,1.7,23.2,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.65,22.6,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.5,21.65,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.3,20.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,4,4,45,53.5,6.5,1.8,15.55,8.0,0.0,0.0
2018,6,4,5,0,107.0,13.0,2.0,15.7,16.0,68.81,0.0
2018,6,4,5,15,243.0,24.5,2.15,16.25,48.5,201.31,115.0
2018,6,4,5,30,379.0,36.0,2.3,16.8,81.0,317.19,250.87
2018,6,4,5,45,435.5,43.5,2.4,17.3,119.0,380.38,309.51
2018,6,4,6,0,492.0,51.0,2.5,17.8,157.0,447.44,367.13
2018,6,4,6,15,270.5,75.0,2.65,18.7,135.5,324.35,267.33
2018,6,4,6,30,49.0,99.0,2.8,19.6,114.0,143.5,115.35
2018,6,4,6,45,181.5,115.5,2.95,20.45,187.0,300.56,246.33
2018,6,4,7,0,314.0,132.0,3.1,21.3,260.0,437.51,355.45
2018,6,4,7,15,559.0,103.5,3.25,22.2,368.5,653.48,519.62
2018,6,4,7,30,804.0,75.0,3.4,23.1,477.0,848.7,656.36
2018,6,4,7,45,825.0,78.0,3.55,24.05,527.5,879.87,672.95
2018,6,4,8,0,846.0,81.0,3.7,25.0,578.0,918.44,695.58
2018,6,4,8,15,861.5,83.5,3.75,25.75,625.5,949.0,712.29
2018,6,4,8,30,877.0,86.0,3.8,26.5,673.0,977.08,727.2
2018,6,4,8,45,889.0,88.0,3.9,27.3,716.5,998.38,737.67
2018,6,4,9,0,901.0,90.0,4.0,28.1,760.0,1016.75,746.23
2018,6,4,9,15,905.5,94.5,4.0,28.75,797.5,1027.32,749.55
2018,6,4,9,30,910.0,99.0,4.0,29.4,835.0,1034.51,750.82
2018,6,4,9,45,910.5,105.0,4.0,30.0,866.5,1035.89,748.61
2018,6,4,10,0,911.0,111.0,4.0,30.6,898.0,1033.76,744.35
2018,6,4,10,15,917.0,112.0,4.0,31.05,925.0,1028.43,738.65
2018,6,4,10,30,923.0,113.0,4.0,31.5,952.0,1019.75,730.97
2018,6,4,10,45,927.0,113.5,4.05,31.9,971.5,1005.32,720.22
2018,6,4,11,0,931.0,114.0,4.1,32.3,991.0,987.68,707.55
2018,6,4,11,15,933.5,114.5,4.15,32.5,1003.5,965.51,692.63
2018,6,4,11,30,936.0,115.0,4.2,32.7,1016.0,940.36,675.84
2018,6,4,11,45,937.5,115.0,4.25,32.85,1021.0,911.07,656.51
2018,6,4,12,0,939.0,115.0,4.3,33.0,1026.0,879.18,635.44
2018,6,4,12,15,939.0,114.5,4.4,32.95,1023.5,843.27,612.34
2018,6,4,12,30,939.0,114.0,4.5,32.9,1021.0,805.22,587.61
2018,6,4,12,45,938.0,113.0,4.6,32.9,1011.0,764.04,560.2
2018,6,4,13,0,937.0,112.0,4.7,32.9,1001.0,721.07,529.5
2018,6,4,13,15,934.0,111.0,4.8,32.65,983.0,675.2,496.63
2018,6,4,13,30,931.0,110.0,4.9,32.4,965.0,628.0,461.83
2018,6,4,13,45,926.0,109.0,4.95,32.2,940.5,578.58,424.14
2018,6,4,14,0,921.0,108.0,5.0,32.0,916.0,528.39,384.78
2018,6,4,14,15,914.0,106.5,5.0,31.65,884.5,476.38,343.09
2018,6,4,14,30,907.0,105.0,5.0,31.3,853.0,424.19,300.13
2018,6,4,14,45,898.0,103.0,5.05,30.9,816.0,371.01,255.63
2018,6,4,15,0,889.0,101.0,5.1,30.5,779.0,318.28,210.9
2018,6,4,15,15,877.0,99.0,5.1,30.5,736.5,265.53,166.28
2018,6,4,15,30,865.0,97.0,5.1,30.5,694.0,213.92,124.52
2018,6,4,15,45,850.0,94.0,5.05,29.5,647.5,162.63,87.93
2018,6,4,16,0,835.0,91.0,5.0,28.5,601.0,103.53,53.25
2018,6,4,16,15,815.0,88.0,5.0,27.8,551.5,60.68,45.22
2018,6,4,16,30,795.0,85.0,5.0,27.1,502.0,60.21,45.14
2018,6,4,16,45,768.5,81.0,4.95,26.45,450.0,58.87,44.31
2018,6,4,17,0,742.0,77.0,4.9,25.8,398.0,57.44,43.37
2018,6,4,17,15,705.5,72.5,4.8,24.95,346.0,55.46,41.97
2018,6,4,17,30,669.0,68.0,4.7,24.1,294.0,48.7,36.42
2018,6,4,17,45,617.5,62.5,4.6,23.25,244.0,45.94,34.17
2018,6,4,18,0,566.0,57.0,4.5,22.4,194.0,43.09,31.72
2018,6,4,18,15,488.0,49.5,4.35,21.5,148.0,38.39,27.5
2018,6,4,18,30,410.0,42.0,4.2,20.6,102.0,33.57,22.94
2018,6,4,18,45,289.0,31.5,4.05,19.7,66.0,25.76,14.97
2018,6,4,19,0,168.0,21.0,3.9,18.8,30.0,16.64,0.0
2018,6,4,19,15,84.0,10.5,3.8,18.25,15.0,9.55,0.0
2018,6,4,19,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.65,17.15,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,5,4,45,39.0,7.0,2.8,12.9,8.0,0.0,0.0
2018,6,5,5,0,78.0,14.0,2.9,13.0,16.0,54.28,0.0
2018,6,5,5,15,199.0,28.0,3.0,13.35,48.0,180.88,105.86
2018,6,5,5,30,320.0,42.0,3.1,13.7,80.0,285.48,229.11
2018,6,5,5,45,412.5,51.0,3.2,14.05,124.5,373.52,308.66
2018,6,5,6,0,505.0,60.0,3.3,14.4,169.0,467.83,389.5
2018,6,5,6,15,566.5,66.5,3.35,14.9,219.0,541.93,450.04
2018,6,5,6,30,628.0,73.0,3.4,15.4,269.0,619.0,509.81
2018,6,5,6,45,671.5,77.5,3.5,15.95,321.5,681.25,555.85
2018,6,5,7,0,715.0,82.0,3.6,16.5,374.0,744.38,600.96
2018,6,5,7,15,745.5,86.0,3.6,17.15,426.0,791.04,631.81
2018,6,5,7,30,776.0,90.0,3.6,17.8,478.0,842.22,665.13
2018,6,5,7,45,799.0,93.5,3.6,18.45,529.0,884.65,691.32
2018,6,5,8,0,822.0,97.0,3.6,19.1,580.0,925.32,715.77
2018,6,5,8,15,839.0,100.0,3.6,19.75,628.0,957.51,733.91
2018,6,5,8,30,856.0,103.0,3.6,20.4,676.0,987.22,750.19
2018,6,5,8,45,869.0,105.5,3.55,21.05,720.0,999.08,753.88
2018,6,5,9,0,882.0,108.0,3.5,21.7,764.0,1018.54,762.89
2018,6,5,9,15,897.5,106.5,3.45,22.3,804.0,1033.0,768.63
2018,6,5,9,30,913.0,105.0,3.4,22.9,844.0,1044.41,772.43
2018,6,5,9,45,926.5,102.5,3.4,23.5,878.5,1049.5,772.6
2018,6,5,10,0,940.0,100.0,3.4,24.1,913.0,1051.3,770.81
2018,6,5,10,15,944.0,101.0,3.45,24.55,938.5,1043.99,764.11
2018,6,5,10,30,948.0,102.0,3.5,25.0,964.0,1033.31,755.43
2018,6,5,10,45,926.0,118.5,3.5,25.45,975.0,1009.74,738.12
2018,6,5,11,0,904.0,135.0,3.5,25.9,986.0,982.86,718.86
2018,6,5,11,15,815.0,194.0,3.55,26.2,969.0,941.71,691.0
2018,6,5,11,30,726.0,253.0,3.6,26.5,952.0,896.23,659.61
2018,6,5,11,45,642.5,309.5,3.7,26.8,930.5,845.62,622.66
2018,6,5,12,0,559.0,366.0,3.8,27.1,909.0,799.99,588.76
2018,6,5,12,15,707.5,269.0,3.85,27.25,954.0,802.86,594.08
2018,6,5,12,30,856.0,172.0,3.9,27.4,999.0,796.21,591.93
2018,6,5,12,45,894.0,145.5,4.0,27.5,1001.0,759.76,566.55
2018,6,5,13,0,932.0,119.0,4.1,27.6,1003.0,724.29,541.13
2018,6,5,13,15,928.0,118.0,4.15,27.45,985.0,677.99,506.99
2018,6,5,13,30,924.0,117.0,4.2,27.3,967.0,630.46,471.12
2018,6,5,13,45,918.0,116.5,4.3,27.2,942.0,581.2,433.0
2018,6,5,14,0,912.0,116.0,4.4,27.1,917.0,531.26,393.26
2018,6,5,14,15,904.5,114.0,4.4,26.85,885.0,479.08,350.82
2018,6,5,14,30,897.0,112.0,4.4,26.6,853.0,426.78,307.18
2018,6,5,14,45,887.5,110.5,4.4,26.3,816.0,374.29,262.54
2018,6,5,15,0,878.0,109.0,4.4,26.0,779.0,322.28,217.74
2018,6,5,15,15,865.0,107.0,4.4,26.0,736.5,269.83,172.85
2018,6,5,15,30,852.0,105.0,4.4,26.0,694.0,218.62,130.84
2018,6,5,15,45,837.0,101.5,4.35,25.25,647.5,158.45,86.43
2018,6,5,16,0,822.0,98.0,4.3,24.5,601.0,109.0,58.37
2018,6,5,16,15,802.0,94.0,4.25,23.95,551.0,64.64,49.3
2018,6,5,16,30,782.0,90.0,4.2,23.4,501.0,63.63,48.76
2018,6,5,16,45,756.0,86.0,4.15,22.9,450.0,62.46,48.04
2018,6,5,17,0,730.0,82.0,4.1,22.4,399.0,61.19,47.23
2018,6,5,17,15,693.5,77.0,4.05,21.65,347.0,53.66,41.01
2018,6,5,17,30,657.0,72.0,4.0,20.9,295.0,51.6,39.44
2018,6,5,17,45,605.5,66.0,3.9,20.15,245.0,48.58,36.94
2018,6,5,18,0,554.0,60.0,3.8,19.4,195.0,45.46,34.22
2018,6,5,18,15,476.0,51.5,3.7,18.6,148.5,40.0,29.28
2018,6,5,18,30,398.0,43.0,3.6,17.8,102.0,34.37,23.96
2018,6,5,18,45,280.0,32.0,3.45,17.0,66.0,26.13,15.6
2018,6,5,19,0,162.0,21.0,3.3,16.2,30.0,16.62,0.0
2018,6,5,19,15,81.0,10.5,3.2,15.7,15.0,9.55,0.0
2018,6,5,19,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,6,4,45,23.5,6.0,3.0,12.1,6.5,0.0,0.0
2018,6,6,5,0,47.0,12.0,3.0,12.2,13.0,35.95,0.0
2018,6,6,5,15,123.0,25.0,3.0,12.5,37.5,131.57,76.92
2018,6,6,5,30,199.0,38.0,3.0,12.8,62.0,204.79,164.36
2018,6,6,5,45,230.0,43.5,3.0,13.05,84.0,236.55,196.53
2018,6,6,6,0,261.0,49.0,3.0,13.3,106.0,272.04,229.37
2018,6,6,6,15,381.5,61.5,3.0,13.8,168.5,396.66,334.51
2018,6,6,6,30,502.0,74.0,3.0,14.3,231.0,520.95,434.54
2018,6,6,6,45,338.0,63.5,2.95,14.8,177.5,387.35,325.13
2018,6,6,7,0,174.0,53.0,2.9,15.3,124.0,229.56,192.83
2018,6,6,7,15,103.0,85.0,2.9,16.0,128.5,196.87,162.82
2018,6,6,7,30,32.0,117.0,2.9,16.7,133.0,144.35,116.0
2018,6,6,7,45,104.0,157.0,2.85,17.35,217.0,270.6,220.18
2018,6,6,8,0,176.0,197.0,2.8,18.0,301.0,385.67,311.03
2018,6,6,8,15,475.0,158.5,2.8,18.8,470.0,668.86,529.88
2018,6,6,8,30,774.0,120.0,2.8,19.6,639.0,926.56,707.6
2018,6,6,8,45,810.0,118.5,2.75,20.35,692.5,966.32,727.95
2018,6,6,9,0,846.0,117.0,2.7,21.1,746.0,1003.7,748.29
2018,6,6,9,15,820.5,134.5,2.8,21.65,770.5,998.08,742.01
2018,6,6,9,30,795.0,152.0,2.9,22.2,795.0,988.4,733.6
2018,6,6,9,45,820.0,149.0,2.95,22.75,836.0,1004.07,741.7
2018,6,6,10,0,845.0,146.0,3.0,23.3,877.0,1016.46,747.46
2018,6,6,10,15,772.0,195.0,3.15,23.65,878.5,981.56,723.69
2018,6,6,10,30,699.0,244.0,3.3,24.0,880.0,952.28,703.93
2018,6,6,10,45,765.5,209.0,3.45,24.35,919.0,963.03,710.74
2018,6,6,11,0,832.0,174.0,3.6,24.7,958.0,963.55,710.5
2018,6,6,11,15,846.5,167.5,3.75,24.85,974.0,946.12,698.98
2018,6,6,11,30,861.0,161.0,3.9,25.0,990.0,915.98,679.05
2018,6,6,11,45,866.5,158.0,4.05,25.1,996.0,888.91,661.28
2018,6,6,12,0,872.0,155.0,4.2,25.2,1002.0,859.37,641.67
2018,6,6,12,15,868.0,156.5,4.3,25.15,997.5,823.63,617.83
2018,6,6,12,30,864.0,158.0,4.4,25.1,993.0,786.22,592.65
2018,6,6,12,45,857.0,160.5,4.55,25.05,981.5,745.94,563.93
2018,6,6,13,0,850.0,163.0,4.7,25.0,970.0,707.08,535.51
2018,6,6,13,15,846.0,161.5,4.75,24.8,952.5,662.17,502.09
2018,6,6,13,30,842.0,160.0,4.8,24.6,935.0,616.29,467.12
2018,6,6,13,45,835.5,158.5,4.85,24.4,910.5,568.3,429.63
2018,6,6,14,0,829.0,157.0,4.9,24.2,886.0,519.92,390.83
2018,6,6,14,15,819.5,155.0,4.9,23.95,854.5,469.67,349.58
2018,6,6,14,30,810.0,153.0,4.9,23.7,823.0,419.73,307.56
2018,6,6,14,45,798.0,150.5,4.9,23.45,786.0,369.12,264.27
2018,6,6,15,0,786.0,148.0,4.9,23.2,749.0,319.47,221.32
2018,6,6,15,15,771.0,145.0,4.9,23.2,707.5,269.96,178.76
2018,6,6,15,30,756.0,142.0,4.9,23.2,666.0,214.61,133.35
2018,6,6,15,45,736.5,138.0,4.85,22.55,620.0,166.73,98.02
2018,6,6,16,0,717.0,134.0,4.8,21.9,574.0,121.33,71.58
2018,6,6,16,15,691.5,130.0,4.75,21.45,525.5,80.29,63.15
2018,6,6,16,30,666.0,126.0,4.7,21.0,477.0,80.61,63.77
2018,6,6,16,45,632.5,120.5,4.7,20.55,426.5,79.7,63.34
2018,6,6,17,0,599.0,115.0,4.7,20.1,376.0,78.69,62.8
2018,6,6,17,15,555.5,107.5,4.6,19.5,325.5,75.93,60.74
2018,6,6,17,30,512.0,100.0,4.5,18.9,275.0,71.69,57.33
2018,6,6,17,45,453.0,90.5,4.4,18.3,226.5,66.02,52.53
2018,6,6,18,0,394.0,81.0,4.3,17.7,178.0,60.14,47.35
2018,6,6,18,15,316.5,68.0,4.15,17.1,134.5,51.31,39.36
2018,6,6,18,30,239.0,55.0,4.0,16.5,91.0,42.18,30.85
2018,6,6,18,45,152.5,38.0,3.85,15.9,58.0,30.34,19.23
2018,6,6,19,0,66.0,21.0,3.7,15.3,25.0,17.08,0.0
2018,6,6,19,15,33.0,10.5,3.6,14.95,12.5,9.55,0.0
2018,6,6,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,7,4,45,14.5,6.0,2.55,11.5,6.5,0.0,0.0
2018,6,7,5,0,29.0,12.0,2.6,11.6,13.0,26.36,0.0
2018,6,7,5,15,106.0,30.5,2.6,11.95,42.0,121.11,71.26
2018,6,7,5,30,183.0,49.0,2.6,12.3,71.0,200.86,161.17
2018,6,7,5,45,263.5,63.0,2.65,12.65,111.5,288.45,239.11
2018,6,7,6,0,344.0,77.0,2.7,13.0,152.0,371.93,311.35
2018,6,7,6,15,407.5,88.0,2.7,13.6,199.5,444.74,372.12
2018,6,7,6,30,471.0,99.0,2.7,14.2,247.0,521.65,433.7
2018,6,7,6,45,525.0,106.0,2.7,14.8,298.5,588.96,484.88
2018,6,7,7,0,579.0,113.0,2.7,15.4,350.0,666.15,541.16
2018,6,7,7,15,615.5,120.0,2.65,16.15,401.5,723.15,579.74
2018,6,7,7,30,652.0,127.0,2.6,16.9,453.0,779.93,616.97
2018,6,7,7,45,680.0,131.5,2.6,17.7,503.0,825.26,645.09
2018,6,7,8,0,708.0,136.0,2.6,18.5,553.0,869.26,671.69
2018,6,7,8,15,729.5,140.5,2.6,19.25,600.5,905.34,692.37
2018,6,7,8,30,751.0,145.0,2.6,20.0,648.0,939.34,711.35
2018,6,7,8,45,768.0,148.5,2.6,20.75,692.0,965.33,724.69
2018,6,7,9,0,785.0,152.0,2.6,21.5,736.0,981.83,731.68
2018,6,7,9,15,811.0,147.5,2.6,22.3,778.0,1003.01,741.72
2018,6,7,9,30,837.0,143.0,2.6,23.1,820.0,1021.16,749.69
2018,6,7,9,45,863.5,134.5,2.65,23.85,858.0,1020.75,746.33
2018,6,7,10,0,890.0,126.0,2.7,24.6,896.0,1029.37,749.13
2018,6,7,10,15,895.5,128.0,2.8,25.2,922.5,1024.59,744.22
2018,6,7,10,30,901.0,130.0,2.9,25.8,949.0,1016.49,737.41
2018,6,7,10,45,904.0,131.5,3.05,26.4,968.5,1002.21,727.13
2018,6,7,11,0,907.0,133.0,3.2,27.0,988.0,984.77,714.87
2018,6,7,11,15,908.0,134.5,3.4,27.35,1000.0,962.42,700.47
2018,6,7,11,30,909.0,136.0,3.6,27.7,1012.0,937.2,684.09
2018,6,7,11,45,908.5,137.0,3.8,28.05,1016.0,907.55,664.65
2018,6,7,12,0,908.0,138.0,4.0,28.4,1020.0,875.5,643.44
2018,6,7,12,15,904.5,140.0,4.15,28.45,1016.5,839.7,620.05
2018,6,7,12,30,901.0,142.0,4.3,28.5,1013.0,802.06,595.18
2018,6,7,12,45,895.0,143.5,4.45,28.55,1001.5,760.56,566.37
2018,6,7,13,0,889.0,145.0,4.6,28.6,990.0,717.74,535.39
2018,6,7,13,15,886.0,144.5,4.7,28.5,973.5,674.12,503.38
2018,6,7,13,30,883.0,144.0,4.8,28.4,957.0,629.27,469.6
2018,6,7,13,45,878.0,142.0,4.9,28.25,932.5,581.17,432.61
2018,6,7,14,0,873.0,140.0,5.0,28.1,908.0,532.38,394.02
2018,6,7,14,15,866.0,137.5,5.0,27.9,877.0,481.86,352.94
2018,6,7,14,30,859.0,135.0,5.0,27.7,846.0,431.21,310.73
2018,6,7,14,45,849.5,132.0,5.05,27.5,809.0,373.26,262.33
2018,6,7,15,0,840.0,129.0,5.1,27.3,772.0,321.33,217.85
2018,6,7,15,15,826.5,126.5,5.1,27.3,730.0,269.72,173.86
2018,6,7,15,30,813.0,124.0,5.1,27.3,688.0,219.58,132.76
2018,6,7,15,45,798.0,120.0,5.1,26.55,642.5,169.82,96.3
2018,6,7,16,0,783.0,116.0,5.1,25.8,597.0,122.05,68.69
2018,6,7,16,15,764.5,111.0,5.0,25.35,548.5,76.25,58.75
2018,6,7,16,30,746.0,106.0,4.9,24.9,500.0,67.6,51.79
2018,6,7,16,45,719.0,100.5,4.85,24.4,449.0,66.09,50.81
2018,6,7,17,0,692.0,95.0,4.8,23.9,398.0,64.42,49.67
2018,6,7,17,15,654.0,89.5,4.6,23.25,346.5,62.52,48.34
2018,6,7,17,30,616.0,84.0,4.4,22.6,295.0,60.52,46.85
2018,6,7,17,45,564.0,76.5,4.2,21.95,245.0,56.72,43.71
2018,6,7,18,0,512.0,69.0,4.0,21.3,195.0,52.75,40.27
2018,6,7,18,15,434.0,59.5,3.6,20.4,149.5,46.76,34.91
2018,6,7,18,30,356.0,50.0,3.2,19.5,104.0,38.58,27.42
2018,6,7,18,45,244.0,36.5,2.85,18.65,67.5,28.51,17.61
2018,6,7,19,0,132.0,23.0,2.5,17.8,31.0,18.17,0.0
2018,6,7,19,15,66.0,11.5,2.5,17.25,15.5,10.46,0.0
2018,6,7,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,8,4,45,41.0,7.0,2.4,12.6,8.0,0.0,0.0
2018,6,8,5,0,82.0,14.0,2.5,12.8,16.0,56.38,0.0
2018,6,8,5,15,201.5,27.0,2.55,13.4,47.5,180.79,109.16
2018,6,8,5,30,321.0,40.0,2.6,14.0,79.0,284.57,228.18
2018,6,8,5,45,409.0,49.0,2.7,14.6,122.5,368.89,303.87
2018,6,8,6,0,497.0,58.0,2.8,15.2,166.0,459.56,380.91
2018,6,8,6,15,555.0,65.0,2.85,15.95,215.0,531.14,438.59
2018,6,8,6,30,613.0,72.0,2.9,16.7,264.0,605.6,495.44
2018,6,8,6,45,654.5,77.0,2.9,17.45,315.0,666.32,539.17
2018,6,8,7,0,696.0,82.0,2.9,18.2,366.0,727.87,581.79
2018,6,8,7,15,726.0,86.0,3.0,19.05,417.5,773.58,611.65
2018,6,8,7,30,756.0,90.0,3.1,19.9,469.0,823.83,644.03
2018,6,8,7,45,778.5,94.0,3.15,20.75,519.0,866.0,669.57
2018,6,8,8,0,801.0,98.0,3.2,21.6,569.0,906.45,693.43
2018,6,8,8,15,818.0,100.5,3.25,22.35,616.0,937.74,710.86
2018,6,8,8,30,835.0,103.0,3.3,23.1,663.0,966.64,726.54
2018,6,8,8,45,848.0,106.0,3.4,23.9,706.5,978.95,731.21
2018,6,8,9,0,861.0,109.0,3.5,24.7,750.0,998.94,741.18
2018,6,8,9,15,872.0,110.5,3.55,25.35,788.5,1012.24,746.76
2018,6,8,9,30,883.0,112.0,3.6,26.0,827.0,1022.46,750.45
2018,6,8,9,45,892.0,113.0,3.7,26.7,860.0,1026.93,750.69
2018,6,8,10,0,901.0,114.0,3.8,27.4,893.0,1028.13,748.97
2018,6,8,10,15,906.5,115.0,3.9,27.95,919.5,1022.54,743.41
2018,6,8,10,30,912.0,116.0,4.0,28.5,946.0,1013.65,735.88
2018,6,8,10,45,916.5,117.0,4.1,29.05,966.0,1000.51,725.72
2018,6,8,11,0,921.0,118.0,4.2,29.6,986.0,984.15,713.57
2018,6,8,11,15,923.5,118.5,4.25,29.95,998.5,962.33,698.25
2018,6,8,11,30,926.0,119.0,4.3,30.3,1011.0,937.56,681.08
2018,6,8,11,45,927.0,119.0,4.4,30.6,1016.0,908.25,661.32
2018,6,8,12,0,928.0,119.0,4.5,30.9,1021.0,876.42,639.86
2018,6,8,12,15,926.0,120.0,4.6,30.95,1018.0,840.72,616.34
2018,6,8,12,30,924.0,121.0,4.7,31.0,1015.0,803.02,591.44
2018,6,8,12,45,919.5,121.5,4.8,31.05,1003.5,761.27,563.3
2018,6,8,13,0,915.0,122.0,4.9,31.1,992.0,718.03,532.08
2018,6,8,13,15,911.5,121.0,4.95,31.0,974.5,672.9,498.93
2018,6,8,13,30,908.0,120.0,5.0,30.9,957.0,626.53,464.06
2018,6,8,13,45,902.0,119.0,5.1,30.75,932.0,577.76,426.73
2018,6,8,14,0,896.0,118.0,5.2,30.6,907.0,528.33,387.82
2018,6,8,14,15,888.5,116.0,5.2,30.4,875.5,477.05,346.36
2018,6,8,14,30,881.0,114.0,5.2,30.2,844.0,425.67,303.77
2018,6,8,14,45,871.5,112.0,5.25,30.0,807.0,373.72,259.97
2018,6,8,15,0,862.0,110.0,5.3,29.8,770.0,322.27,216.04
2018,6,8,15,15,849.5,108.0,5.3,29.8,728.5,270.83,172.35
2018,6,8,15,30,837.0,106.0,5.3,29.8,687.0,211.88,124.64
2018,6,8,15,45,822.0,102.0,5.25,29.05,641.0,160.93,87.35
2018,6,8,16,0,807.0,98.0,5.2,28.3,595.0,111.94,58.9
2018,6,8,16,15,778.0,96.0,5.15,27.8,543.0,66.29,49.87
2018,6,8,16,30,749.0,94.0,5.1,27.3,491.0,66.05,49.97
2018,6,8,16,45,723.5,89.0,5.05,26.75,440.5,64.27,48.77
2018,6,8,17,0,698.0,84.0,5.0,26.2,390.0,56.58,42.55
2018,6,8,17,15,673.5,78.0,4.85,25.5,342.5,54.07,40.68
2018,6,8,17,30,649.0,72.0,4.7,24.8,295.0,51.38,38.59
2018,6,8,17,45,601.5,66.0,4.55,24.1,246.0,48.38,36.15
2018,6,8,18,0,554.0,60.0,4.4,23.4,197.0,45.27,33.48
2018,6,8,18,15,481.5,52.0,4.05,22.55,151.5,40.26,29.02
2018,6,8,18,30,409.0,44.0,3.7,21.7,106.0,35.09,24.21
2018,6,8,18,45,295.0,33.0,3.35,20.9,69.5,26.88,16.19
2018,6,8,19,0,181.0,22.0,3.0,20.1,33.0,17.4,0.0
2018,6,8,19,15,90.5,11.0,2.9,19.55,16.5,10.01,0.0
2018,6,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,17.65,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,9,4,45,41.5,6.5,2.45,14.3,8.0,0.0,0.0
2018,6,9,5,0,83.0,13.0,2.5,14.5,16.0,55.99,0.0
2018,6,9,5,15,201.5,26.0,2.7,15.05,47.0,178.97,108.01
2018,6,9,5,30,320.0,39.0,2.9,15.6,78.0,283.01,225.87
2018,6,9,5,45,405.5,47.5,3.1,16.15,120.5,364.78,299.35
2018,6,9,6,0,491.0,56.0,3.3,16.7,163.0,452.74,374.35
2018,6,9,6,15,549.5,62.5,3.4,17.3,211.5,523.66,431.9
2018,6,9,6,30,608.0,69.0,3.5,17.9,260.0,597.58,488.94
2018,6,9,6,45,576.0,80.0,3.65,18.5,286.5,605.57,493.44
2018,6,9,7,0,544.0,91.0,3.8,19.1,313.0,609.56,494.58
2018,6,9,7,15,448.0,102.0,3.85,19.7,301.0,553.09,448.74
2018,6,9,7,30,352.0,113.0,3.9,20.3,289.0,478.78,388.44
2018,6,9,7,45,285.0,164.5,4.0,20.9,316.5,465.82,374.46
2018,6,9,8,0,218.0,216.0,4.1,21.5,344.0,466.7,370.48
2018,6,9,8,15,426.5,186.5,4.15,21.95,463.5,655.13,515.41
2018,6,9,8,30,635.0,157.0,4.2,22.4,583.0,838.98,647.12
2018,6,9,8,45,734.0,135.5,4.25,22.9,658.5,910.13,693.02
2018,6,9,9,0,833.0,114.0,4.3,23.4,734.0,987.44,742.84
2018,6,9,9,15,701.5,169.0,4.3,23.75,709.5,923.63,696.23
2018,6,9,9,30,570.0,224.0,4.3,24.1,685.0,846.96,640.75
2018,6,9,9,45,613.0,218.0,4.35,24.5,732.0,877.6,661.38
2018,6,9,10,0,656.0,212.0,4.4,24.9,779.0,905.31,678.43
2018,6,9,10,15,786.5,164.5,4.5,25.15,865.0,966.27,718.57
2018,6,9,10,30,917.0,117.0,4.6,25.4,951.0,1019.89,753.22
2018,6,9,10,45,790.0,183.5,4.7,25.65,913.0,955.56,709.19
2018,6,9,11,0,663.0,250.0,4.8,25.9,875.0,886.7,661.7
2018,6,9,11,15,599.0,296.5,5.0,25.95,867.0,848.61,634.3
2018,6,9,11,30,535.0,343.0,5.2,26.0,859.0,811.91,607.33
2018,6,9,11,45,592.5,322.0,5.4,26.05,896.0,815.53,611.7
2018,6,9,12,0,650.0,301.0,5.6,26.1,933.0,817.63,614.51
2018,6,9,12,15,631.0,311.5,5.65,26.05,923.5,780.55,587.6
2018,6,9,12,30,612.0,322.0,5.7,26.0,914.0,743.15,560.35
2018,6,9,12,45,499.0,370.0,5.8,25.9,849.5,673.83,508.43
2018,6,9,13,0,386.0,418.0,5.9,25.8,785.0,610.22,460.31
2018,6,9,13,15,385.5,407.0,5.95,25.6,768.0,576.81,435.9
2018,6,9,13,30,385.0,396.0,6.0,25.4,751.0,543.35,410.92
2018,6,9,13,45,355.0,395.0,6.1,25.15,715.5,501.58,379.33
2018,6,9,14,0,325.0,394.0,6.2,24.9,680.0,462.32,349.33
2018,6,9,14,15,349.0,372.0,6.2,24.6,669.5,434.32,327.19
2018,6,9,14,30,373.0,350.0,6.2,24.3,659.0,404.26,302.72
2018,6,9,14,45,445.5,301.5,6.2,23.95,654.5,361.17,266.67
2018,6,9,15,0,518.0,253.0,6.2,23.6,650.0,319.46,230.04
2018,6,9,15,15,542.0,230.0,6.2,23.6,625.5,277.38,193.52
2018,6,9,15,30,566.0,207.0,6.2,23.6,601.0,233.31,156.17
2018,6,9,15,45,546.5,197.0,6.1,22.65,556.5,190.65,124.72
2018,6,9,16,0,527.0,187.0,6.0,21.7,512.0,150.47,99.95
2018,6,9,16,15,470.5,185.0,5.95,21.15,457.5,117.35,94.67
2018,6,9,16,30,414.0,183.0,5.9,20.6,403.0,117.31,95.19
2018,6,9,16,45,490.5,145.5,5.8,20.0,380.0,96.48,77.89
2018,6,9,17,0,567.0,108.0,5.7,19.4,357.0,72.85,57.9
2018,6,9,17,15,532.5,99.5,5.55,18.85,310.0,69.17,55.02
2018,6,9,17,30,498.0,91.0,5.4,18.3,263.0,65.22,51.81
2018,6,9,17,45,448.0,81.0,5.2,17.75,216.5,59.04,46.52
2018,6,9,18,0,398.0,71.0,5.0,17.2,170.0,52.66,40.9
2018,6,9,18,15,346.0,59.0,4.8,16.65,131.0,44.51,33.52
2018,6,9,18,30,294.0,47.0,4.6,16.1,92.0,36.05,25.68
2018,6,9,18,45,212.0,34.5,4.35,15.55,61.0,26.83,16.65
2018,6,9,19,0,130.0,22.0,4.1,15.0,30.0,17.33,0.0
2018,6,9,19,15,65.0,11.0,4.05,14.6,15.0,10.01,0.0
2018,6,9,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,10,4,45,32.5,7.0,2.7,11.25,8.0,0.0,0.0
2018,6,10,5,0,65.0,14.0,2.8,11.4,16.0,47.31,0.0
2018,6,10,5,15,177.0,28.5,2.95,11.95,47.0,169.29,103.57
2018,6,10,5,30,289.0,43.0,3.1,12.5,78.0,268.67,216.84
2018,6,10,5,45,380.5,52.0,3.2,13.1,121.0,352.77,292.87
2018,6,10,6,0,472.0,61.0,3.3,13.7,164.0,445.05,372.07
2018,6,10,6,15,532.0,68.0,3.4,14.45,212.5,517.36,431.56
2018,6,10,6,30,592.0,75.0,3.5,15.2,261.0,592.64,490.09
2018,6,10,6,45,579.5,88.5,3.55,15.95,297.5,619.08,508.41
2018,6,10,7,0,567.0,102.0,3.6,16.7,334.0,642.75,523.96
2018,6,10,7,15,577.5,115.0,3.75,17.55,378.5,683.4,551.9
2018,6,10,7,30,588.0,128.0,3.9,18.4,423.0,722.53,577.89
2018,6,10,7,45,614.5,135.5,4.0,19.25,471.5,768.53,608.18
2018,6,10,8,0,641.0,143.0,4.1,20.1,520.0,813.38,636.95
2018,6,10,8,15,660.0,150.0,4.2,20.9,566.0,848.88,658.65
2018,6,10,8,30,679.0,157.0,4.3,21.7,612.0,882.4,678.72
2018,6,10,8,45,721.0,153.5,4.4,22.55,665.0,924.48,704.36
2018,6,10,9,0,763.0,150.0,4.5,23.4,718.0,957.83,723.62
2018,6,10,9,15,815.5,134.5,4.55,23.95,770.0,993.58,745.02
2018,6,10,9,30,868.0,119.0,4.6,24.5,822.0,1015.28,756.79
2018,6,10,9,45,878.5,119.0,4.6,25.1,855.0,1020.19,756.84
2018,6,10,10,0,889.0,119.0,4.6,25.7,888.0,1021.91,755.02
2018,6,10,10,15,895.0,120.0,4.6,26.15,914.5,1016.92,749.37
2018,6,10,10,30,901.0,121.0,4.6,26.6,941.0,1008.66,741.76
2018,6,10,10,45,905.5,121.5,4.65,27.0,960.5,995.21,731.45
2018,6,10,11,0,910.0,122.0,4.7,27.4,980.0,978.59,719.18
2018,6,10,11,15,912.0,122.5,4.75,27.7,992.0,956.58,703.71
2018,6,10,11,30,914.0,123.0,4.8,28.0,1004.0,931.68,686.39
2018,6,10,11,45,915.0,122.5,4.8,28.3,1008.5,902.29,665.74
2018,6,10,12,0,916.0,122.0,4.8,28.6,1013.0,870.44,643.46
2018,6,10,12,15,916.0,121.0,4.85,28.7,1010.0,835.09,619.6
2018,6,10,12,30,916.0,120.0,4.9,28.8,1007.0,797.69,594.19
2018,6,10,12,45,914.5,119.0,5.0,28.9,997.0,757.3,566.56
2018,6,10,13,0,913.0,118.0,5.1,29.0,987.0,715.21,535.67
2018,6,10,13,15,908.5,117.5,5.1,28.9,969.0,670.08,501.93
2018,6,10,13,30,904.0,117.0,5.1,28.8,951.0,623.78,466.57
2018,6,10,13,45,898.0,116.5,5.15,28.7,926.5,575.7,429.15
2018,6,10,14,0,892.0,116.0,5.2,28.6,902.0,526.94,390.22
2018,6,10,14,15,884.5,114.0,5.2,28.4,871.0,475.95,348.67
2018,6,10,14,30,877.0,112.0,5.2,28.2,840.0,424.85,305.99
2018,6,10,14,45,867.5,110.0,5.2,28.0,803.5,373.19,262.03
2018,6,10,15,0,858.0,108.0,5.2,27.8,767.0,322.02,217.96
2018,6,10,15,15,845.0,106.0,5.2,27.8,725.5,270.74,174.04
2018,6,10,15,30,832.0,104.0,5.2,27.8,684.0,220.69,132.75
2018,6,10,15,45,817.0,101.0,5.2,27.1,638.5,161.99,88.86
2018,6,10,16,0,802.0,98.0,5.2,26.4,593.0,113.97,60.36
2018,6,10,16,15,781.5,94.5,5.15,25.9,544.5,67.61,51.37
2018,6,10,16,30,761.0,91.0,5.1,25.4,496.0,63.87,48.53
2018,6,10,16,45,734.0,87.0,5.05,24.85,445.5,62.73,47.86
2018,6,10,17,0,707.0,83.0,5.0,24.3,395.0,55.85,42.27
2018,6,10,17,15,670.0,78.0,4.9,23.6,344.0,53.95,40.9
2018,6,10,17,30,633.0,73.0,4.8,22.9,293.0,51.93,39.38
2018,6,10,17,45,581.5,67.5,4.7,22.25,244.0,49.35,37.28
2018,6,10,18,0,530.0,62.0,4.6,21.6,195.0,46.7,34.99
2018,6,10,18,15,455.0,54.0,4.35,20.8,150.0,41.76,30.57
2018,6,10,18,30,380.0,46.0,4.1,20.0,105.0,36.69,25.8
2018,6,10,18,45,271.0,35.0,3.85,19.2,69.5,28.58,17.86
2018,6,10,19,0,162.0,24.0,3.6,18.4,34.0,18.95,0.79
2018,6,10,19,15,84.0,12.5,3.5,17.9,17.5,11.37,0.0
2018,6,10,19,30,6.0,1.0,3.4,17.4,1.0,0.0,0.0
2018,6,10,19,45,3.0,0.5,3.3,16.85,0.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,11,4,45,47.0,7.0,2.25,12.95,8.5,0.0,0.0
2018,6,11,5,0,94.0,14.0,2.3,13.1,17.0,62.7,0.0
2018,6,11,5,15,220.0,26.0,2.35,13.65,48.5,190.25,116.45
2018,6,11,5,30,346.0,38.0,2.4,14.2,80.0,298.09,238.85
2018,6,11,5,45,433.5,45.5,2.4,14.75,123.0,380.84,313.07
2018,6,11,6,0,521.0,53.0,2.4,15.3,166.0,469.91,388.37
2018,6,11,6,15,578.0,58.5,2.45,16.05,214.5,539.35,443.58
2018,6,11,6,30,635.0,64.0,2.5,16.8,263.0,611.69,498.34
2018,6,11,6,45,674.5,68.5,2.55,17.55,314.0,666.26,537.29
2018,6,11,7,0,714.0,73.0,2.6,18.3,365.0,726.5,578.98
2018,6,11,7,15,743.0,76.5,2.6,19.2,416.0,776.39,611.02
2018,6,11,7,30,772.0,80.0,2.6,20.1,467.0,825.53,641.54
2018,6,11,7,45,793.5,83.0,2.65,21.0,516.5,865.94,665.46
2018,6,11,8,0,815.0,86.0,2.7,21.9,566.0,904.64,687.76
2018,6,11,8,15,831.0,89.0,2.75,22.75,613.0,926.1,698.12
2018,6,11,8,30,847.0,92.0,2.8,23.6,660.0,954.95,713.51
2018,6,11,8,45,860.0,94.0,2.85,24.4,703.0,977.05,724.33
2018,6,11,9,0,873.0,96.0,2.9,25.2,746.0,996.34,733.33
2018,6,11,9,15,872.5,104.0,2.95,26.0,782.0,1005.83,735.97
2018,6,11,9,30,872.0,112.0,3.0,26.8,818.0,1011.86,736.54
2018,6,11,9,45,866.5,121.5,3.0,27.65,847.0,1010.98,732.23
2018,6,11,10,0,861.0,131.0,3.0,28.5,876.0,1006.6,725.89
2018,6,11,10,15,868.0,132.5,3.05,29.25,903.0,1003.18,721.06
2018,6,11,10,30,875.0,134.0,3.1,30.0,930.0,996.52,714.29
2018,6,11,10,45,880.0,134.5,3.15,30.75,950.0,983.75,703.76
2018,6,11,11,0,885.0,135.0,3.2,31.5,970.0,967.86,691.41
2018,6,11,11,15,888.5,135.5,3.25,31.9,983.0,947.55,677.33
2018,6,11,11,30,892.0,136.0,3.3,32.3,996.0,924.35,661.48
2018,6,11,11,45,894.0,136.5,3.3,32.75,1002.0,897.1,642.62
2018,6,11,12,0,896.0,137.0,3.3,33.2,1008.0,867.36,622.21
2018,6,11,12,15,900.0,133.5,3.35,33.4,1007.0,833.57,600.05
2018,6,11,12,30,904.0,130.0,3.4,33.6,1006.0,797.59,576.35
2018,6,11,12,45,908.5,125.5,3.45,33.8,998.0,759.05,550.46
2018,6,11,13,0,913.0,121.0,3.5,34.0,990.0,718.43,521.49
2018,6,11,13,15,909.5,120.0,3.55,34.1,972.5,673.54,489.06
2018,6,11,13,30,906.0,119.0,3.6,34.2,955.0,627.4,454.99
2018,6,11,13,45,901.5,117.5,3.65,34.25,931.0,579.28,418.73
2018,6,11,14,0,897.0,116.0,3.7,34.3,907.0,530.35,380.91
2018,6,11,14,15,890.0,114.5,3.75,34.2,876.5,479.72,341.06
2018,6,11,14,30,883.0,113.0,3.8,34.1,846.0,428.93,300.0
2018,6,11,14,45,874.0,110.5,3.85,34.05,809.5,376.77,257.03
2018,6,11,15,0,865.0,108.0,3.9,34.0,773.0,325.05,213.84
2018,6,11,15,15,853.0,105.5,3.9,34.0,731.5,273.29,170.85
2018,6,11,15,30,841.0,103.0,3.9,34.0,690.0,222.66,130.23
2018,6,11,15,45,825.5,100.5,3.95,33.45,644.5,163.77,87.3
2018,6,11,16,0,810.0,98.0,4.0,32.9,599.0,115.61,59.33
2018,6,11,16,15,778.5,97.0,4.0,32.45,546.5,70.4,52.19
2018,6,11,16,30,747.0,96.0,4.0,32.0,494.0,67.32,49.98
2018,6,11,16,45,712.5,92.0,3.95,31.6,441.0,59.98,44.19
2018,6,11,17,0,678.0,88.0,3.9,31.2,388.0,59.06,43.68
2018,6,11,17,15,659.5,81.0,3.7,30.4,342.5,56.0,41.41
2018,6,11,17,30,641.0,74.0,3.5,29.6,297.0,52.68,38.87
2018,6,11,17,45,587.5,67.5,3.3,28.85,246.5,49.33,36.2
2018,6,11,18,0,534.0,61.0,3.1,28.1,196.0,45.83,33.28
2018,6,11,18,15,459.0,54.0,2.7,26.9,151.5,41.72,29.73
2018,6,11,18,30,384.0,47.0,2.3,25.7,107.0,37.55,25.88
2018,6,11,18,45,273.5,36.5,1.9,24.5,71.5,28.48,17.4
2018,6,11,19,0,163.0,26.0,1.5,23.3,36.0,20.55,2.11
2018,6,11,19,15,84.5,14.0,1.4,22.75,19.0,12.73,0.0
2018,6,11,19,30,6.0,2.0,1.3,22.2,2.0,0.0,0.0
2018,6,11,19,45,3.0,1.0,1.25,21.65,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
