Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,22,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,6,12,4,45,48.5,7.0,0.45,17.8,8.5,0.0,0.0
2018,6,12,5,0,97.0,14.0,0.4,18.2,17.0,64.26,0.0
2018,6,12,5,15,225.5,26.0,0.4,19.2,49.0,193.31,114.96
2018,6,12,5,30,354.0,38.0,0.4,20.2,81.0,302.93,233.7
2018,6,12,5,45,441.0,45.5,0.4,21.2,124.5,385.67,303.14
2018,6,12,6,0,528.0,53.0,0.4,22.2,168.0,474.68,372.78
2018,6,12,6,15,584.5,59.0,0.5,23.2,217.0,544.7,424.51
2018,6,12,6,30,641.0,65.0,0.6,24.2,266.0,617.6,475.77
2018,6,12,6,45,680.5,70.0,0.7,25.15,317.5,677.55,515.7
2018,6,12,7,0,720.0,75.0,0.8,26.1,369.0,733.96,551.74
2018,6,12,7,15,749.0,78.0,0.95,27.2,420.0,783.45,582.25
2018,6,12,7,30,778.0,81.0,1.1,28.3,471.0,832.14,611.42
2018,6,12,7,45,799.5,84.5,1.25,29.4,521.0,873.35,635.0
2018,6,12,8,0,821.0,88.0,1.4,30.5,571.0,912.82,657.03
2018,6,12,8,15,837.5,90.5,1.45,31.2,618.0,934.19,667.0
2018,6,12,8,30,854.0,93.0,1.5,31.9,665.0,963.03,681.78
2018,6,12,8,45,867.0,95.0,1.55,32.65,708.5,985.22,692.09
2018,6,12,9,0,880.0,97.0,1.6,33.4,752.0,1004.58,700.7
2018,6,12,9,15,891.0,98.5,1.65,33.95,791.0,1018.38,706.55
2018,6,12,9,30,902.0,100.0,1.7,34.5,830.0,1029.03,710.63
2018,6,12,9,45,911.0,100.5,1.75,35.0,863.5,1033.34,711.16
2018,6,12,10,0,920.0,101.0,1.8,35.5,897.0,1034.34,709.89
2018,6,12,10,15,925.0,102.5,1.95,35.85,923.5,1029.08,706.71
2018,6,12,10,30,930.0,104.0,2.1,36.2,950.0,1020.46,701.55
2018,6,12,10,45,933.0,104.5,2.2,36.55,969.0,1005.58,692.06
2018,6,12,11,0,936.0,105.0,2.3,36.9,988.0,987.5,680.7
2018,6,12,11,15,938.0,106.0,2.45,37.1,1000.5,965.86,668.05
2018,6,12,11,30,940.0,107.0,2.6,37.3,1013.0,941.23,653.44
2018,6,12,11,45,941.0,107.0,2.7,37.45,1018.0,911.98,635.58
2018,6,12,12,0,942.0,107.0,2.8,37.6,1023.0,880.15,615.99
2018,6,12,12,15,939.5,107.5,2.95,37.6,1019.5,843.58,593.89
2018,6,12,12,30,937.0,108.0,3.1,37.6,1016.0,804.99,570.19
2018,6,12,12,45,932.5,109.0,3.25,37.65,1005.0,763.54,544.15
2018,6,12,13,0,928.0,110.0,3.4,37.7,994.0,720.52,514.89
2018,6,12,13,15,924.5,109.5,3.5,37.55,977.0,675.54,483.6
2018,6,12,13,30,921.0,109.0,3.6,37.4,960.0,629.27,450.52
2018,6,12,13,45,915.5,108.0,3.7,37.25,935.0,580.42,414.66
2018,6,12,14,0,910.0,107.0,3.8,37.1,910.0,530.84,377.19
2018,6,12,14,15,902.0,106.0,3.9,36.85,879.0,479.62,337.58
2018,6,12,14,30,894.0,105.0,4.0,36.6,848.0,428.31,296.74
2018,6,12,14,45,884.5,103.5,4.05,36.3,811.5,376.24,254.39
2018,6,12,15,0,875.0,102.0,4.1,36.0,775.0,324.64,211.76
2018,6,12,15,15,863.5,99.5,4.1,36.0,733.5,272.54,168.71
2018,6,12,15,30,852.0,97.0,4.1,36.0,692.0,221.52,127.95
2018,6,12,15,45,836.5,94.5,4.2,35.25,646.5,171.27,91.84
2018,6,12,16,0,821.0,92.0,4.3,34.5,601.0,113.29,56.48
2018,6,12,16,15,786.5,92.5,4.25,34.0,548.0,68.45,50.26
2018,6,12,16,30,752.0,93.0,4.2,33.5,495.0,65.13,47.87
2018,6,12,16,45,725.5,88.5,4.15,33.0,444.5,63.69,46.96
2018,6,12,17,0,699.0,84.0,4.1,32.5,394.0,56.39,41.21
2018,6,12,17,15,678.5,77.5,4.0,31.75,347.5,53.55,39.13
2018,6,12,17,30,658.0,71.0,3.9,31.0,301.0,50.48,36.79
2018,6,12,17,45,609.0,65.5,3.8,30.2,251.5,47.82,34.72
2018,6,12,18,0,560.0,60.0,3.7,29.4,202.0,45.08,32.45
2018,6,12,18,15,486.0,52.5,3.35,28.3,156.0,40.47,28.5
2018,6,12,18,30,412.0,45.0,3.0,27.2,110.0,35.75,24.22
2018,6,12,18,45,301.5,35.5,2.7,26.1,74.0,28.99,17.71
2018,6,12,19,0,191.0,26.0,2.4,25.0,38.0,20.57,2.84
2018,6,12,19,15,99.5,14.0,2.35,24.3,20.0,12.73,0.0
2018,6,12,19,30,8.0,2.0,2.3,23.6,2.0,0.0,0.0
2018,6,12,19,45,4.0,1.0,2.2,22.9,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.05,21.8,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,20.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,18.65,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,17.9,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,13,4,45,48.5,7.0,1.5,15.95,8.5,0.0,0.0
2018,6,13,5,0,97.0,14.0,1.6,16.2,17.0,64.23,0.0
2018,6,13,5,15,227.0,26.0,1.7,16.75,49.5,194.07,117.19
2018,6,13,5,30,357.0,38.0,1.8,17.3,82.0,304.65,240.57
2018,6,13,5,45,446.0,45.5,1.9,17.9,125.5,388.83,314.77
2018,6,13,6,0,535.0,53.0,2.0,18.5,169.0,479.45,390.05
2018,6,13,6,15,593.0,58.5,2.0,19.35,218.5,550.19,444.66
2018,6,13,6,30,651.0,64.0,2.0,20.2,268.0,623.88,498.69
2018,6,13,6,45,692.0,68.5,2.0,21.05,320.0,680.24,537.39
2018,6,13,7,0,733.0,73.0,2.0,21.9,372.0,742.36,578.6
2018,6,13,7,15,762.5,76.0,2.0,22.9,423.5,792.65,609.49
2018,6,13,7,30,792.0,79.0,2.0,23.9,475.0,842.16,638.83
2018,6,13,7,45,814.5,82.0,2.0,24.9,526.0,884.03,662.1
2018,6,13,8,0,837.0,85.0,2.0,25.9,577.0,914.47,677.26
2018,6,13,8,15,853.5,87.0,2.05,26.75,624.5,945.4,693.49
2018,6,13,8,30,870.0,89.0,2.1,27.6,672.0,973.97,707.97
2018,6,13,8,45,882.5,91.0,2.15,28.45,715.5,995.96,718.12
2018,6,13,9,0,895.0,93.0,2.2,29.3,759.0,1015.06,726.47
2018,6,13,9,15,903.0,95.5,2.3,29.95,797.0,1027.15,731.59
2018,6,13,9,30,911.0,98.0,2.4,30.6,835.0,1036.02,734.84
2018,6,13,9,45,916.0,100.5,2.5,31.25,867.5,1038.54,734.24
2018,6,13,10,0,921.0,103.0,2.6,31.9,900.0,1037.71,731.71
2018,6,13,10,15,925.5,104.5,2.75,32.4,926.0,1031.94,727.16
2018,6,13,10,30,930.0,106.0,2.9,32.9,952.0,1022.83,720.61
2018,6,13,10,45,933.5,107.0,3.0,33.4,972.0,1008.93,710.7
2018,6,13,11,0,937.0,108.0,3.1,33.9,992.0,991.79,698.87
2018,6,13,11,15,939.0,109.0,3.25,34.2,1004.5,970.11,685.15
2018,6,13,11,30,941.0,110.0,3.4,34.5,1017.0,945.43,669.49
2018,6,13,11,45,941.5,110.5,3.5,34.8,1022.5,916.15,650.52
2018,6,13,12,0,942.0,111.0,3.6,35.1,1028.0,884.3,629.85
2018,6,13,12,15,941.5,111.0,3.7,35.1,1025.5,848.84,607.48
2018,6,13,12,30,941.0,111.0,3.8,35.1,1023.0,811.25,583.52
2018,6,13,12,45,938.5,111.0,3.9,35.15,1013.0,770.24,556.92
2018,6,13,13,0,936.0,111.0,4.0,35.2,1003.0,727.52,527.09
2018,6,13,13,15,932.5,110.5,4.05,35.05,985.5,682.22,494.85
2018,6,13,13,30,929.0,110.0,4.1,34.9,968.0,635.61,460.85
2018,6,13,13,45,924.0,109.0,4.15,34.75,944.0,586.67,424.28
2018,6,13,14,0,919.0,108.0,4.2,34.6,920.0,536.94,386.07
2018,6,13,14,15,912.5,106.5,4.25,34.3,889.5,485.57,345.81
2018,6,13,14,30,906.0,105.0,4.3,34.0,859.0,433.94,304.2
2018,6,13,14,45,897.0,103.5,4.3,33.75,822.5,381.44,260.88
2018,6,13,15,0,888.0,102.0,4.3,33.5,786.0,329.33,217.26
2018,6,13,15,15,876.5,99.5,4.3,33.5,744.0,276.56,173.16
2018,6,13,15,30,865.0,97.0,4.3,33.5,702.0,224.86,131.36
2018,6,13,15,45,850.0,95.0,4.35,32.6,656.5,174.32,94.58
2018,6,13,16,0,835.0,93.0,4.4,31.7,611.0,116.01,58.53
2018,6,13,16,15,815.0,90.0,4.4,31.0,561.5,68.26,50.77
2018,6,13,16,30,795.0,87.0,4.4,30.3,512.0,61.19,45.29
2018,6,13,16,45,757.0,84.5,4.4,29.65,457.0,60.92,45.36
2018,6,13,17,0,719.0,82.0,4.4,29.0,402.0,60.67,45.44
2018,6,13,17,15,693.0,76.0,4.3,28.15,353.0,52.53,38.9
2018,6,13,17,30,667.0,70.0,4.2,27.3,304.0,49.75,36.78
2018,6,13,17,45,612.5,64.0,4.1,26.45,252.0,46.63,34.29
2018,6,13,18,0,558.0,58.0,4.0,25.6,200.0,43.39,31.58
2018,6,13,18,15,471.0,52.0,3.85,24.65,153.5,39.94,28.53
2018,6,13,18,30,384.0,46.0,3.7,23.7,107.0,36.52,25.28
2018,6,13,18,45,282.0,35.0,3.55,22.75,71.5,28.42,17.59
2018,6,13,19,0,180.0,24.0,3.4,21.8,36.0,18.93,2.93
2018,6,13,19,15,95.0,13.0,3.4,21.15,19.0,11.82,0.0
2018,6,13,19,30,10.0,2.0,3.4,20.5,2.0,0.0,0.0
2018,6,13,19,45,5.0,1.0,3.35,19.8,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,18.65,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,17.8,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,14,4,45,43.5,7.0,2.25,14.3,8.5,0.0,0.0
2018,6,14,5,0,87.0,14.0,2.3,14.5,17.0,58.89,0.0
2018,6,14,5,15,214.0,27.0,2.4,15.0,49.5,187.61,113.83
2018,6,14,5,30,341.0,40.0,2.5,15.5,82.0,296.3,236.21
2018,6,14,5,45,350.5,44.5,2.55,16.05,104.5,323.79,265.55
2018,6,14,6,0,360.0,49.0,2.6,16.6,127.0,349.9,290.25
2018,6,14,6,15,180.0,58.0,2.6,17.3,97.0,214.17,178.17
2018,6,14,6,30,0.0,67.0,2.6,18.0,67.0,59.77,44.79
2018,6,14,6,45,5.5,97.5,2.6,18.75,99.5,95.21,74.47
2018,6,14,7,0,11.0,128.0,2.6,19.5,132.0,131.21,103.86
2018,6,14,7,15,51.5,167.0,2.55,20.4,192.0,222.08,177.96
2018,6,14,7,30,92.0,206.0,2.5,21.3,252.0,303.83,242.18
2018,6,14,7,45,172.0,226.5,2.45,22.15,323.5,418.07,330.3
2018,6,14,8,0,252.0,247.0,2.4,23.0,395.0,536.59,417.53
2018,6,14,8,15,466.0,203.0,2.4,23.85,504.5,712.7,546.38
2018,6,14,8,30,680.0,159.0,2.4,24.7,614.0,885.62,662.71
2018,6,14,8,45,790.0,126.5,2.4,25.5,688.5,955.88,703.95
2018,6,14,9,0,900.0,94.0,2.4,26.3,763.0,1021.28,741.79
2018,6,14,9,15,911.5,94.5,2.45,27.0,802.5,1034.66,746.61
2018,6,14,9,30,923.0,95.0,2.5,27.7,842.0,1044.89,750.04
2018,6,14,9,45,932.5,95.0,2.6,28.45,876.0,1049.28,750.28
2018,6,14,10,0,942.0,95.0,2.7,29.2,910.0,1050.33,748.57
2018,6,14,10,15,947.5,96.0,2.75,29.8,937.0,1045.06,743.0
2018,6,14,10,30,953.0,97.0,2.8,30.4,964.0,1036.38,735.47
2018,6,14,10,45,956.5,98.0,2.9,31.0,984.0,1022.36,725.19
2018,6,14,11,0,960.0,99.0,3.0,31.6,1004.0,1005.04,712.94
2018,6,14,11,15,962.5,99.0,3.1,32.0,1017.0,982.59,698.08
2018,6,14,11,30,965.0,99.0,3.2,32.4,1030.0,957.1,681.31
2018,6,14,11,45,966.0,99.0,3.3,32.85,1035.0,927.4,661.69
2018,6,14,12,0,967.0,99.0,3.4,33.3,1040.0,895.04,640.31
2018,6,14,12,15,965.0,100.0,3.55,33.35,1037.5,858.68,617.5
2018,6,14,12,30,963.0,101.0,3.7,33.4,1035.0,820.17,593.01
2018,6,14,12,45,959.5,102.0,3.85,33.5,1024.5,778.6,566.07
2018,6,14,13,0,956.0,103.0,4.0,33.6,1014.0,735.32,536.08
2018,6,14,13,15,952.5,103.0,4.1,33.45,997.0,689.68,503.55
2018,6,14,13,30,949.0,103.0,4.2,33.3,980.0,642.68,469.16
2018,6,14,13,45,944.0,102.0,4.3,33.1,955.5,592.9,431.91
2018,6,14,14,0,939.0,101.0,4.4,32.9,931.0,542.3,392.92
2018,6,14,14,15,931.5,100.5,4.45,32.55,900.0,490.34,351.91
2018,6,14,14,30,924.0,100.0,4.5,32.2,869.0,438.19,309.57
2018,6,14,14,45,914.5,98.5,4.6,31.8,832.0,384.65,265.33
2018,6,14,15,0,905.0,97.0,4.7,31.4,795.0,331.56,220.7
2018,6,14,15,15,894.0,95.0,4.7,31.4,753.0,278.41,175.72
2018,6,14,15,30,883.0,93.0,4.7,31.4,711.0,226.28,133.02
2018,6,14,15,45,867.0,91.0,4.7,30.35,664.5,174.72,95.07
2018,6,14,16,0,851.0,89.0,4.7,29.3,618.0,125.04,65.44
2018,6,14,16,15,829.5,87.0,4.6,28.65,568.0,67.49,50.65
2018,6,14,16,30,808.0,85.0,4.5,28.0,518.0,59.86,44.63
2018,6,14,16,45,780.5,81.5,4.45,27.35,465.5,58.87,44.09
2018,6,14,17,0,753.0,78.0,4.4,26.7,413.0,57.81,43.48
2018,6,14,17,15,723.5,73.5,4.25,25.95,363.0,55.89,42.13
2018,6,14,17,30,694.0,69.0,4.1,25.2,313.0,53.87,40.64
2018,6,14,17,45,646.5,63.5,3.95,24.45,262.0,46.39,34.39
2018,6,14,18,0,599.0,58.0,3.8,23.7,211.0,43.54,31.98
2018,6,14,18,15,528.0,51.0,3.6,22.85,164.0,39.26,28.19
2018,6,14,18,30,457.0,44.0,3.4,22.0,117.0,34.88,24.11
2018,6,14,18,45,347.5,34.5,3.15,21.2,79.0,28.03,17.46
2018,6,14,19,0,238.0,25.0,2.9,20.4,41.0,20.97,4.53
2018,6,14,19,15,126.0,13.5,2.85,19.85,21.5,12.28,0.0
2018,6,14,19,30,14.0,2.0,2.8,19.3,2.0,0.0,0.0
2018,6,14,19,45,7.0,1.0,2.7,18.75,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,15,4,45,40.5,7.0,2.15,13.9,8.5,0.0,0.0
2018,6,15,5,0,81.0,14.0,2.2,14.1,17.0,55.67,0.0
2018,6,15,5,15,167.0,24.0,2.25,14.55,41.0,154.76,92.92
2018,6,15,5,30,253.0,34.0,2.3,15.0,65.0,230.51,184.01
2018,6,15,5,45,201.5,33.5,2.35,15.45,65.5,199.78,164.22
2018,6,15,6,0,150.0,33.0,2.4,15.9,66.0,166.47,138.14
2018,6,15,6,15,75.0,33.5,2.45,16.6,50.0,101.4,82.65
2018,6,15,6,30,0.0,34.0,2.5,17.3,34.0,29.95,19.81
2018,6,15,6,45,0.0,40.0,2.5,18.0,40.0,35.27,24.24
2018,6,15,7,0,0.0,46.0,2.5,18.7,46.0,40.59,28.56
2018,6,15,7,15,0.0,67.0,2.5,19.5,67.0,59.23,43.87
2018,6,15,7,30,0.0,88.0,2.5,20.3,88.0,78.09,59.08
2018,6,15,7,45,0.0,111.0,2.5,21.05,111.0,99.98,76.48
2018,6,15,8,0,0.0,134.0,2.5,21.8,134.0,121.95,93.64
2018,6,15,8,15,8.0,175.0,2.5,22.6,180.5,169.67,131.24
2018,6,15,8,30,16.0,216.0,2.5,23.4,227.0,217.83,168.24
2018,6,15,8,45,57.0,274.5,2.5,24.2,316.5,334.97,257.98
2018,6,15,9,0,98.0,333.0,2.5,25.0,406.0,438.04,333.58
2018,6,15,9,15,177.0,346.5,2.65,25.6,486.5,546.59,412.74
2018,6,15,9,30,256.0,360.0,2.8,26.2,567.0,653.78,488.31
2018,6,15,9,45,510.0,270.5,2.9,26.85,704.5,824.34,610.31
2018,6,15,10,0,764.0,181.0,3.0,27.5,842.0,974.05,709.34
2018,6,15,10,15,847.5,142.5,3.15,27.95,896.5,993.93,719.93
2018,6,15,10,30,931.0,104.0,3.3,28.4,951.0,1022.4,737.19
2018,6,15,10,45,934.5,105.0,3.4,28.8,971.0,1008.63,727.0
2018,6,15,11,0,938.0,106.0,3.5,29.2,991.0,991.63,715.14
2018,6,15,11,15,940.0,106.5,3.6,29.45,1003.5,969.59,700.52
2018,6,15,11,30,942.0,107.0,3.7,29.7,1016.0,944.58,683.98
2018,6,15,11,45,943.0,107.0,3.8,29.95,1021.0,915.42,664.7
2018,6,15,12,0,944.0,107.0,3.9,30.2,1026.0,883.66,643.66
2018,6,15,12,15,940.0,109.5,4.0,30.2,1023.0,847.67,620.31
2018,6,15,12,30,936.0,112.0,4.1,30.2,1020.0,809.69,595.44
2018,6,15,12,45,930.0,114.5,4.2,30.2,1009.0,768.48,568.12
2018,6,15,13,0,924.0,117.0,4.3,30.2,998.0,725.79,537.57
2018,6,15,13,15,920.0,117.0,4.4,29.95,981.0,681.08,505.3
2018,6,15,13,30,916.0,117.0,4.5,29.7,964.0,635.13,471.25
2018,6,15,13,45,910.0,116.0,4.55,29.5,939.5,586.26,433.97
2018,6,15,14,0,904.0,115.0,4.6,29.3,915.0,536.7,395.16
2018,6,15,14,15,896.5,114.0,4.7,28.95,884.5,485.99,354.69
2018,6,15,14,30,889.0,113.0,4.8,28.6,854.0,435.12,312.89
2018,6,15,14,45,879.0,111.5,4.85,28.25,817.5,383.11,269.17
2018,6,15,15,0,869.0,110.0,4.9,27.9,781.0,331.61,225.18
2018,6,15,15,15,857.0,108.0,4.9,27.9,739.5,280.0,180.96
2018,6,15,15,30,845.0,106.0,4.9,27.9,698.0,229.49,139.07
2018,6,15,15,45,828.5,103.0,5.0,26.8,651.5,169.99,94.33
2018,6,15,16,0,812.0,100.0,5.1,25.7,605.0,121.22,64.41
2018,6,15,16,15,790.5,96.0,5.1,24.9,555.0,73.89,47.63
2018,6,15,16,30,769.0,92.0,5.1,24.1,505.0,64.43,49.25
2018,6,15,16,45,743.5,88.0,5.1,23.35,455.0,63.33,48.65
2018,6,15,17,0,718.0,84.0,5.1,22.6,405.0,62.13,47.95
2018,6,15,17,15,685.5,79.0,4.95,21.8,354.5,54.55,41.72
2018,6,15,17,30,653.0,74.0,4.8,21.0,304.0,52.58,40.26
2018,6,15,17,45,607.0,67.5,4.65,20.15,254.5,49.25,37.53
2018,6,15,18,0,561.0,61.0,4.5,19.3,205.0,45.76,34.54
2018,6,15,18,15,492.5,53.5,4.3,18.65,159.5,41.21,30.42
2018,6,15,18,30,424.0,46.0,4.1,18.0,114.0,36.52,25.98
2018,6,15,18,45,319.0,36.0,3.9,17.35,77.0,29.32,18.91
2018,6,15,19,0,214.0,26.0,3.7,16.7,40.0,21.86,5.69
2018,6,15,19,15,112.5,14.0,3.6,16.35,21.0,12.73,0.0
2018,6,15,19,30,11.0,2.0,3.5,16.0,2.0,0.0,0.0
2018,6,15,19,45,5.5,1.0,3.4,15.65,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,16,4,45,33.5,6.0,2.5,12.35,7.0,0.0,0.0
2018,6,16,5,0,67.0,12.0,2.5,12.4,14.0,46.4,0.0
2018,6,16,5,15,131.0,20.5,2.55,12.7,33.5,126.88,75.5
2018,6,16,5,30,195.0,29.0,2.6,13.0,53.0,185.19,148.61
2018,6,16,5,45,171.0,29.5,2.6,13.3,57.5,172.3,142.58
2018,6,16,6,0,147.0,30.0,2.6,13.6,62.0,159.17,133.33
2018,6,16,6,15,73.5,31.0,2.6,14.1,47.0,96.82,79.57
2018,6,16,6,30,0.0,32.0,2.6,14.6,32.0,28.18,18.55
2018,6,16,6,45,0.0,43.0,2.55,15.1,43.0,37.92,26.83
2018,6,16,7,0,0.0,54.0,2.5,15.6,54.0,47.68,34.96
2018,6,16,7,15,0.5,86.0,2.55,16.35,86.0,76.97,59.34
2018,6,16,7,30,1.0,118.0,2.6,17.1,118.0,108.56,85.11
2018,6,16,7,45,8.5,151.5,2.6,17.8,156.0,148.56,117.54
2018,6,16,8,0,16.0,185.0,2.6,18.5,194.0,188.94,149.57
2018,6,16,8,15,66.0,234.0,2.6,19.25,277.5,303.77,240.98
2018,6,16,8,30,116.0,283.0,2.6,20.0,361.0,424.84,333.14
2018,6,16,8,45,276.5,280.5,2.65,20.8,482.0,597.52,463.4
2018,6,16,9,0,437.0,278.0,2.7,21.6,603.0,771.95,587.49
2018,6,16,9,15,516.0,260.5,2.75,22.25,663.5,830.2,626.01
2018,6,16,9,30,595.0,243.0,2.8,22.9,724.0,892.47,667.17
2018,6,16,9,45,731.5,188.0,2.9,23.6,803.5,965.83,714.51
2018,6,16,10,0,868.0,133.0,3.0,24.3,883.0,1016.72,745.08
2018,6,16,10,15,906.5,117.0,3.05,24.75,922.0,1026.85,749.37
2018,6,16,10,30,945.0,101.0,3.1,25.2,961.0,1033.3,751.74
2018,6,16,10,45,948.5,101.5,3.2,25.7,980.5,1018.92,741.04
2018,6,16,11,0,952.0,102.0,3.3,26.2,1000.0,1001.28,728.49
2018,6,16,11,15,954.0,103.0,3.35,26.5,1013.0,979.55,713.54
2018,6,16,11,30,956.0,104.0,3.4,26.8,1026.0,954.77,696.66
2018,6,16,11,45,956.5,104.0,3.5,27.05,1031.0,924.88,676.9
2018,6,16,12,0,957.0,104.0,3.6,27.3,1036.0,892.39,655.34
2018,6,16,12,15,953.5,106.0,3.65,27.4,1032.5,856.02,631.18
2018,6,16,12,30,950.0,108.0,3.7,27.5,1029.0,817.61,605.51
2018,6,16,12,45,945.0,109.0,3.8,27.6,1018.0,775.44,577.27
2018,6,16,13,0,940.0,110.0,3.9,27.7,1007.0,731.71,545.96
2018,6,16,13,15,936.5,110.0,3.9,27.65,990.0,686.75,512.68
2018,6,16,13,30,933.0,110.0,3.9,27.6,973.0,640.46,477.66
2018,6,16,13,45,927.5,109.0,3.95,27.55,948.5,591.15,439.69
2018,6,16,14,0,922.0,108.0,4.0,27.5,924.0,541.09,400.11
2018,6,16,14,15,914.5,107.0,4.05,27.25,893.0,489.57,358.64
2018,6,16,14,30,907.0,106.0,4.1,27.0,862.0,437.88,315.87
2018,6,16,14,45,897.5,104.0,4.2,26.75,825.0,384.83,271.12
2018,6,16,15,0,888.0,102.0,4.3,26.5,788.0,332.23,226.02
2018,6,16,15,15,876.0,100.5,4.3,26.5,746.5,280.07,181.14
2018,6,16,15,30,864.0,99.0,4.3,26.5,705.0,229.0,138.54
2018,6,16,15,45,848.5,96.5,4.4,25.65,659.0,178.08,100.14
2018,6,16,16,0,833.0,94.0,4.5,24.8,613.0,119.48,62.26
2018,6,16,16,15,812.0,91.5,4.55,24.2,563.5,72.1,45.53
2018,6,16,16,30,791.0,89.0,4.6,23.6,514.0,62.46,47.68
2018,6,16,16,45,764.0,85.5,4.65,23.0,463.0,61.61,47.25
2018,6,16,17,0,737.0,82.0,4.7,22.4,412.0,60.69,46.75
2018,6,16,17,15,700.5,78.0,4.65,21.7,360.5,53.9,41.18
2018,6,16,17,30,664.0,74.0,4.6,21.0,309.0,52.61,40.28
2018,6,16,17,45,612.5,68.5,4.6,20.25,258.5,50.02,38.19
2018,6,16,18,0,561.0,63.0,4.6,19.5,208.0,47.36,35.92
2018,6,16,18,15,479.5,56.5,4.5,18.85,161.0,43.7,32.57
2018,6,16,18,30,398.0,50.0,4.4,18.2,114.0,40.03,28.99
2018,6,16,18,45,280.0,39.0,4.3,17.5,76.5,30.38,19.82
2018,6,16,19,0,162.0,28.0,4.2,16.8,39.0,22.08,6.3
2018,6,16,19,15,85.0,15.0,4.15,16.5,20.5,13.64,0.0
2018,6,16,19,30,8.0,2.0,4.1,16.2,2.0,0.0,0.0
2018,6,16,19,45,4.0,1.0,4.1,15.9,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,17,4,45,15.0,4.5,1.25,12.7,5.0,0.0,0.0
2018,6,17,5,0,30.0,9.0,1.2,12.8,10.0,24.06,0.0
2018,6,17,5,15,73.5,23.0,1.25,13.1,30.5,85.76,48.77
2018,6,17,5,30,117.0,37.0,1.3,13.4,51.0,136.18,107.48
2018,6,17,5,45,152.5,51.5,1.3,13.75,79.0,181.22,148.65
2018,6,17,6,0,188.0,66.0,1.3,14.1,107.0,228.77,190.38
2018,6,17,6,15,156.0,92.0,1.3,14.7,132.0,244.99,203.35
2018,6,17,6,30,124.0,118.0,1.3,15.3,157.0,241.97,199.89
2018,6,17,6,45,383.0,105.0,1.35,15.9,255.0,469.69,386.12
2018,6,17,7,0,642.0,92.0,1.4,16.5,353.0,693.17,552.12
2018,6,17,7,15,641.5,97.0,1.4,17.2,387.5,716.66,563.6
2018,6,17,7,30,641.0,102.0,1.4,17.9,422.0,737.99,575.26
2018,6,17,7,45,548.0,143.0,1.45,18.65,436.5,714.29,555.25
2018,6,17,8,0,455.0,184.0,1.5,19.4,451.0,674.58,522.82
2018,6,17,8,15,414.0,209.5,1.55,20.1,467.5,669.53,515.75
2018,6,17,8,30,373.0,235.0,1.6,20.8,484.0,660.81,505.84
2018,6,17,8,45,375.0,255.5,1.7,21.5,520.0,686.2,521.43
2018,6,17,9,0,377.0,276.0,1.8,22.2,556.0,709.55,535.16
2018,6,17,9,15,469.5,262.0,1.95,22.7,629.0,785.0,588.0
2018,6,17,9,30,562.0,248.0,2.1,23.2,702.0,859.0,638.24
2018,6,17,9,45,730.0,180.5,2.2,23.75,795.5,956.25,701.79
2018,6,17,10,0,898.0,113.0,2.3,24.3,889.0,1026.13,744.44
2018,6,17,10,15,904.0,113.5,2.45,24.7,915.5,1021.02,739.95
2018,6,17,10,30,910.0,114.0,2.6,25.1,942.0,1012.63,734.18
2018,6,17,10,45,915.5,114.5,2.75,25.45,962.5,1000.5,726.18
2018,6,17,11,0,921.0,115.0,2.9,25.8,983.0,985.14,716.11
2018,6,17,11,15,923.0,115.5,3.0,26.05,995.5,963.38,701.75
2018,6,17,11,30,925.0,116.0,3.1,26.3,1008.0,938.69,685.5
2018,6,17,11,45,926.0,115.5,3.25,26.55,1013.0,909.45,666.55
2018,6,17,12,0,927.0,115.0,3.4,26.8,1018.0,877.71,645.78
2018,6,17,12,15,925.0,116.5,3.5,26.85,1015.5,842.94,623.04
2018,6,17,12,30,923.0,118.0,3.6,26.9,1013.0,806.14,598.73
2018,6,17,12,45,919.0,118.5,3.7,27.0,1002.5,765.21,571.24
2018,6,17,13,0,915.0,119.0,3.8,27.1,992.0,722.73,540.45
2018,6,17,13,15,912.0,118.5,3.85,27.05,975.5,678.7,507.95
2018,6,17,13,30,909.0,118.0,3.9,27.0,959.0,633.35,473.69
2018,6,17,13,45,905.0,116.0,3.9,26.95,935.5,585.17,436.38
2018,6,17,14,0,901.0,114.0,3.9,26.9,912.0,536.13,397.44
2018,6,17,14,15,894.5,112.0,3.95,26.7,881.5,485.32,356.43
2018,6,17,14,30,888.0,110.0,4.0,26.5,851.0,434.27,314.1
2018,6,17,14,45,879.5,108.0,4.0,26.35,815.0,382.51,270.15
2018,6,17,15,0,871.0,106.0,4.0,26.2,779.0,331.11,225.87
2018,6,17,15,15,859.0,104.0,4.0,26.2,738.0,279.45,181.47
2018,6,17,15,30,847.0,102.0,4.0,26.2,697.0,228.89,139.3
2018,6,17,15,45,832.5,99.0,4.0,25.65,651.5,169.46,93.93
2018,6,17,16,0,818.0,96.0,4.0,25.1,606.0,120.62,63.33
2018,6,17,16,15,798.5,92.5,4.0,24.7,557.5,73.34,45.98
2018,6,17,16,30,779.0,89.0,4.0,24.3,509.0,62.3,47.4
2018,6,17,16,45,753.0,86.0,3.95,23.9,459.0,61.84,47.26
2018,6,17,17,0,727.0,83.0,3.9,23.5,409.0,61.35,47.09
2018,6,17,17,15,692.0,78.0,3.85,22.9,357.5,53.8,40.88
2018,6,17,17,30,657.0,73.0,3.8,22.3,306.0,51.77,39.34
2018,6,17,17,45,608.0,67.5,3.75,21.75,256.5,49.17,37.22
2018,6,17,18,0,559.0,62.0,3.7,21.2,207.0,46.49,34.91
2018,6,17,18,15,480.0,55.0,3.55,20.45,160.0,42.36,31.2
2018,6,17,18,30,401.0,48.0,3.4,19.7,113.0,38.17,27.22
2018,6,17,18,45,301.0,37.5,3.3,19.0,77.0,30.6,19.9
2018,6,17,19,0,201.0,27.0,3.2,18.3,41.0,21.32,6.23
2018,6,17,19,15,106.0,14.5,3.1,17.85,21.5,13.19,0.0
2018,6,17,19,30,11.0,2.0,3.0,17.4,2.0,0.0,0.0
2018,6,17,19,45,5.5,1.0,2.9,16.9,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,18,4,45,41.0,7.0,0.8,14.2,8.0,0.0,0.0
2018,6,18,5,0,82.0,14.0,0.9,14.4,16.0,56.07,0.0
2018,6,18,5,15,199.5,27.0,0.9,14.95,47.0,178.43,104.7
2018,6,18,5,30,317.0,40.0,0.9,15.5,78.0,280.56,221.4
2018,6,18,5,45,404.0,48.5,0.9,16.0,120.5,363.28,293.8
2018,6,18,6,0,491.0,57.0,0.9,16.5,163.0,452.17,366.86
2018,6,18,6,15,549.0,64.0,0.95,17.3,211.5,523.36,422.18
2018,6,18,6,30,607.0,71.0,1.0,18.1,260.0,597.53,476.54
2018,6,18,6,45,649.0,75.5,1.05,18.9,310.5,657.8,518.24
2018,6,18,7,0,691.0,80.0,1.1,19.7,361.0,719.0,558.98
2018,6,18,7,15,720.5,84.0,1.2,20.75,411.5,764.49,587.32
2018,6,18,7,30,750.0,88.0,1.3,21.8,462.0,814.31,617.93
2018,6,18,7,45,773.0,91.5,1.45,22.85,512.0,856.42,643.11
2018,6,18,8,0,796.0,95.0,1.6,23.9,562.0,896.91,666.77
2018,6,18,8,15,662.0,151.0,1.75,24.6,561.0,851.45,634.04
2018,6,18,8,30,528.0,207.0,1.9,25.3,560.0,781.77,584.53
2018,6,18,8,45,450.5,254.0,2.0,26.05,569.0,759.83,565.28
2018,6,18,9,0,373.0,301.0,2.1,26.8,578.0,715.31,530.65
2018,6,18,9,15,458.5,281.5,2.2,27.25,640.0,795.02,585.44
2018,6,18,9,30,544.0,262.0,2.3,27.7,702.0,856.1,626.05
2018,6,18,9,45,679.5,208.5,2.45,28.2,780.5,935.84,678.81
2018,6,18,10,0,815.0,155.0,2.6,28.7,859.0,998.8,717.53
2018,6,18,10,15,841.5,145.5,2.65,29.05,892.0,1003.25,718.31
2018,6,18,10,30,868.0,136.0,2.7,29.4,925.0,993.75,710.9
2018,6,18,10,45,882.0,130.5,2.8,29.7,947.5,984.26,704.3
2018,6,18,11,0,896.0,125.0,2.9,30.0,970.0,971.55,695.7
2018,6,18,11,15,898.5,125.5,2.95,30.25,982.5,950.63,681.66
2018,6,18,11,30,901.0,126.0,3.0,30.5,995.0,926.84,665.86
2018,6,18,11,45,901.5,126.5,3.1,30.7,1000.0,898.57,647.64
2018,6,18,12,0,902.0,127.0,3.2,30.9,1005.0,867.85,627.74
2018,6,18,12,15,905.5,123.5,3.35,31.0,1003.5,833.91,606.1
2018,6,18,12,30,909.0,120.0,3.5,31.1,1002.0,797.78,582.77
2018,6,18,12,45,912.5,116.0,3.6,31.2,994.0,759.13,557.26
2018,6,18,13,0,916.0,112.0,3.7,31.3,986.0,718.46,528.43
2018,6,18,13,15,913.0,111.0,3.8,31.25,969.5,674.11,496.42
2018,6,18,13,30,910.0,110.0,3.9,31.2,953.0,628.44,462.63
2018,6,18,13,45,905.0,109.5,4.0,31.15,929.5,580.93,426.57
2018,6,18,14,0,900.0,109.0,4.1,31.1,906.0,532.63,388.88
2018,6,18,14,15,893.0,107.0,4.15,30.9,875.5,481.71,348.39
2018,6,18,14,30,886.0,105.0,4.2,30.7,845.0,430.61,306.64
2018,6,18,14,45,876.5,104.0,4.25,30.5,809.5,379.4,263.86
2018,6,18,15,0,867.0,103.0,4.3,30.3,774.0,328.64,220.78
2018,6,18,15,15,855.5,101.0,4.3,30.3,733.0,277.34,177.27
2018,6,18,15,30,844.0,99.0,4.3,30.3,692.0,227.09,135.89
2018,6,18,15,45,830.0,96.0,4.35,29.75,647.5,177.07,98.35
2018,6,18,16,0,816.0,93.0,4.4,29.2,603.0,119.19,61.0
2018,6,18,16,15,798.0,90.0,4.35,28.75,555.5,72.39,43.91
2018,6,18,16,30,780.0,87.0,4.3,28.3,508.0,60.86,45.39
2018,6,18,16,45,755.5,83.5,4.3,27.9,458.0,59.98,44.9
2018,6,18,17,0,731.0,80.0,4.3,27.5,408.0,59.03,44.34
2018,6,18,17,15,696.0,75.5,4.2,26.95,357.0,57.14,42.99
2018,6,18,17,30,661.0,71.0,4.1,26.4,306.0,50.27,37.37
2018,6,18,17,45,611.5,64.5,4.0,25.8,255.0,46.83,34.56
2018,6,18,18,0,562.0,58.0,3.9,25.2,204.0,43.22,31.5
2018,6,18,18,15,498.0,52.0,3.6,24.45,160.5,39.84,28.5
2018,6,18,18,30,434.0,46.0,3.3,23.7,117.0,36.42,25.27
2018,6,18,18,45,328.0,36.0,3.0,22.9,79.5,29.21,18.42
2018,6,18,19,0,222.0,26.0,2.7,22.1,42.0,21.73,6.63
2018,6,18,19,15,117.5,14.0,2.6,21.55,22.0,12.73,0.0
2018,6,18,19,30,13.0,2.0,2.5,21.0,2.0,0.0,0.0
2018,6,18,19,45,6.5,1.0,2.4,20.45,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,19.55,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,18.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,18.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,19,4,45,49.5,6.5,1.3,16.15,8.0,0.0,0.0
2018,6,19,5,0,99.0,13.0,1.4,16.4,16.0,64.09,0.0
2018,6,19,5,15,226.5,25.5,1.5,16.95,48.0,191.56,110.69
2018,6,19,5,30,354.0,38.0,1.6,17.5,80.0,301.53,237.07
2018,6,19,5,45,338.5,41.5,1.65,18.0,97.0,311.07,252.03
2018,6,19,6,0,323.0,45.0,1.7,18.5,114.0,317.23,260.39
2018,6,19,6,15,161.5,54.0,1.7,19.25,88.5,194.43,159.89
2018,6,19,6,30,0.0,63.0,1.7,20.0,63.0,55.68,40.99
2018,6,19,6,45,10.5,83.0,1.75,20.8,87.5,83.85,64.69
2018,6,19,7,0,21.0,103.0,1.8,21.6,112.0,120.9,95.01
2018,6,19,7,15,17.5,131.0,1.8,22.4,139.0,138.13,108.07
2018,6,19,7,30,14.0,159.0,1.8,23.2,166.0,163.25,127.16
2018,6,19,7,45,40.0,191.5,1.8,24.05,214.5,235.06,183.48
2018,6,19,8,0,66.0,224.0,1.8,24.9,263.0,295.04,228.87
2018,6,19,8,15,166.0,246.5,1.8,25.85,355.0,433.53,333.51
2018,6,19,8,30,266.0,269.0,1.8,26.8,447.0,575.38,434.66
2018,6,19,8,45,556.0,188.0,1.85,27.7,591.0,798.96,592.28
2018,6,19,9,0,846.0,107.0,1.9,28.6,735.0,981.97,706.26
2018,6,19,9,15,873.0,101.5,1.9,29.3,779.0,1004.0,714.69
2018,6,19,9,30,900.0,96.0,1.9,30.0,823.0,1023.26,723.1
2018,6,19,9,45,905.5,99.0,1.95,30.7,856.0,1027.2,722.73
2018,6,19,10,0,911.0,102.0,2.0,31.4,889.0,1027.8,720.58
2018,6,19,10,15,917.5,102.5,2.05,31.85,916.0,1023.39,716.23
2018,6,19,10,30,924.0,103.0,2.1,32.3,943.0,1015.67,710.02
2018,6,19,10,45,929.5,103.0,2.15,32.75,963.5,1003.16,701.0
2018,6,19,11,0,935.0,103.0,2.2,33.2,984.0,987.4,690.11
2018,6,19,11,15,938.0,103.0,2.3,33.45,997.5,966.13,676.95
2018,6,19,11,30,941.0,103.0,2.4,33.7,1011.0,941.87,661.91
2018,6,19,11,45,942.0,103.5,2.45,34.0,1016.5,913.45,643.65
2018,6,19,12,0,943.0,104.0,2.5,34.3,1022.0,882.41,623.71
2018,6,19,12,15,941.5,105.0,2.65,34.4,1020.0,847.37,602.31
2018,6,19,12,30,940.0,106.0,2.8,34.5,1018.0,810.21,579.24
2018,6,19,12,45,936.0,107.0,2.9,34.6,1008.0,769.28,553.1
2018,6,19,13,0,932.0,108.0,3.0,34.7,998.0,726.73,524.08
2018,6,19,13,15,929.0,107.0,3.1,34.6,981.0,681.76,492.64
2018,6,19,13,30,926.0,106.0,3.2,34.5,964.0,635.43,459.36
2018,6,19,13,45,922.0,104.5,3.3,34.45,940.5,587.0,423.51
2018,6,19,14,0,918.0,103.0,3.4,34.4,917.0,537.67,385.93
2018,6,19,14,15,911.5,102.0,3.45,34.15,887.0,486.9,346.37
2018,6,19,14,30,905.0,101.0,3.5,33.9,857.0,435.85,305.43
2018,6,19,14,45,896.5,99.5,3.6,33.65,821.0,383.69,262.73
2018,6,19,15,0,888.0,98.0,3.7,33.4,785.0,331.86,219.53
2018,6,19,15,15,877.0,96.0,3.7,33.4,744.0,279.62,175.82
2018,6,19,15,30,866.0,94.0,3.7,33.4,703.0,228.38,134.14
2018,6,19,15,45,851.5,91.5,3.8,32.65,657.5,177.52,96.52
2018,6,19,16,0,837.0,89.0,3.9,31.9,612.0,128.39,66.51
2018,6,19,16,15,818.5,86.5,3.9,31.35,564.0,71.22,41.78
2018,6,19,16,30,800.0,84.0,3.9,30.8,516.0,58.92,43.28
2018,6,19,16,45,774.5,80.5,3.9,30.3,465.0,57.92,42.72
2018,6,19,17,0,749.0,77.0,3.9,29.8,414.0,56.85,42.07
2018,6,19,17,15,715.0,73.5,3.9,29.0,363.0,55.65,41.36
2018,6,19,17,30,681.0,70.0,3.9,28.2,312.0,49.63,36.53
2018,6,19,17,45,632.5,64.5,3.85,27.45,261.5,46.91,34.38
2018,6,19,18,0,584.0,59.0,3.8,26.7,211.0,44.1,32.04
2018,6,19,18,15,513.5,52.0,3.65,25.65,164.5,39.86,28.37
2018,6,19,18,30,443.0,45.0,3.5,24.6,118.0,35.53,24.41
2018,6,19,18,45,335.0,36.0,3.35,23.6,80.5,29.18,18.36
2018,6,19,19,0,227.0,27.0,3.2,22.6,43.0,22.68,7.46
2018,6,19,19,15,120.0,14.5,3.1,21.95,22.5,13.19,0.0
2018,6,19,19,30,13.0,2.0,3.0,21.3,2.0,0.0,0.0
2018,6,19,19,45,6.5,1.0,2.9,20.65,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,19.55,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,18.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,17.15,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,20,4,45,56.5,7.0,1.3,14.55,8.5,0.0,0.0
2018,6,20,5,0,113.0,14.0,1.5,14.8,17.0,72.32,0.0
2018,6,20,5,15,250.0,25.0,1.55,15.35,49.5,204.19,117.34
2018,6,20,5,30,387.0,36.0,1.6,15.9,82.0,319.77,252.63
2018,6,20,5,45,387.0,39.5,1.7,16.5,104.0,340.31,277.08
2018,6,20,6,0,387.0,43.0,1.8,17.1,126.0,359.23,296.14
2018,6,20,6,15,193.5,52.5,1.85,18.05,94.0,232.39,192.12
2018,6,20,6,30,0.0,62.0,1.9,19.0,62.0,54.78,40.4
2018,6,20,6,45,0.0,81.0,1.95,19.95,81.0,73.17,55.64
2018,6,20,7,0,0.0,100.0,2.0,20.9,100.0,91.63,70.46
2018,6,20,7,15,12.0,138.5,2.05,21.9,144.5,141.4,110.79
2018,6,20,7,30,24.0,177.0,2.1,22.9,189.0,192.07,150.67
2018,6,20,7,45,180.0,193.0,2.2,23.9,297.5,384.41,303.62
2018,6,20,8,0,336.0,209.0,2.3,24.9,406.0,570.63,442.23
2018,6,20,8,15,612.0,147.0,2.35,25.85,541.5,798.0,602.92
2018,6,20,8,30,888.0,85.0,2.4,26.8,677.0,986.28,722.96
2018,6,20,8,45,901.0,86.0,2.4,27.7,721.0,1008.14,730.76
2018,6,20,9,0,914.0,87.0,2.4,28.6,765.0,1027.12,738.33
2018,6,20,9,15,918.0,92.0,2.45,29.4,803.0,1038.59,742.02
2018,6,20,9,30,922.0,97.0,2.5,30.2,841.0,1046.64,743.72
2018,6,20,9,45,923.5,101.5,2.55,31.0,873.0,1048.16,741.48
2018,6,20,10,0,925.0,106.0,2.6,31.8,905.0,1046.23,737.29
2018,6,20,10,15,931.5,107.0,2.7,32.25,932.5,1042.16,733.47
2018,6,20,10,30,938.0,108.0,2.8,32.7,960.0,1034.71,727.67
2018,6,20,10,45,944.0,108.0,2.9,33.15,981.5,1022.38,718.94
2018,6,20,11,0,950.0,108.0,3.0,33.6,1003.0,1006.74,708.23
2018,6,20,11,15,954.0,108.0,3.15,33.85,1017.5,985.98,695.34
2018,6,20,11,30,958.0,108.0,3.3,34.1,1032.0,962.12,680.45
2018,6,20,11,45,960.0,107.5,3.4,34.3,1038.0,933.09,662.01
2018,6,20,12,0,962.0,107.0,3.5,34.5,1044.0,901.38,641.78
2018,6,20,12,15,961.0,107.5,3.6,34.55,1042.0,865.62,619.2
2018,6,20,12,30,960.0,108.0,3.7,34.6,1040.0,827.68,595.0
2018,6,20,12,45,957.0,108.5,3.85,34.65,1030.0,786.27,568.45
2018,6,20,13,0,954.0,109.0,4.0,34.7,1020.0,743.12,538.94
2018,6,20,13,15,951.0,108.5,4.1,34.6,1003.0,697.6,506.67
2018,6,20,13,30,948.0,108.0,4.2,34.5,986.0,650.67,472.54
2018,6,20,13,45,943.5,106.5,4.25,34.35,962.0,600.92,435.45
2018,6,20,14,0,939.0,105.0,4.3,34.2,938.0,550.29,396.66
2018,6,20,14,15,932.5,104.0,4.35,33.95,907.5,498.46,356.01
2018,6,20,14,30,926.0,103.0,4.4,33.7,877.0,446.33,313.96
2018,6,20,14,45,918.0,101.0,4.45,33.45,840.5,392.86,269.93
2018,6,20,15,0,910.0,99.0,4.5,33.2,804.0,339.67,225.37
2018,6,20,15,15,899.0,97.0,4.5,33.2,762.0,286.26,180.5
2018,6,20,15,30,888.0,95.0,4.5,33.2,720.0,233.83,137.7
2018,6,20,15,45,874.0,92.5,4.5,32.4,674.0,181.85,99.05
2018,6,20,16,0,860.0,90.0,4.5,31.6,628.0,131.54,68.11
2018,6,20,16,15,841.5,87.0,4.45,31.0,578.5,72.82,42.39
2018,6,20,16,30,823.0,84.0,4.4,30.4,529.0,59.11,43.52
2018,6,20,16,45,798.5,80.5,4.35,29.85,477.5,58.11,42.96
2018,6,20,17,0,774.0,77.0,4.3,29.3,426.0,57.02,42.31
2018,6,20,17,15,741.0,72.5,4.2,28.5,373.5,55.02,40.92
2018,6,20,17,30,708.0,68.0,4.1,27.7,321.0,52.93,39.39
2018,6,20,17,45,662.0,63.0,4.05,26.9,270.0,45.9,33.6
2018,6,20,18,0,616.0,58.0,4.0,26.1,219.0,43.42,31.55
2018,6,20,18,15,547.0,51.5,3.8,25.1,171.5,39.54,28.18
2018,6,20,18,30,478.0,45.0,3.6,24.1,124.0,35.6,24.54
2018,6,20,18,45,368.0,36.0,3.35,23.05,85.0,29.22,18.46
2018,6,20,19,0,258.0,27.0,3.1,22.0,46.0,22.68,7.78
2018,6,20,19,15,137.0,14.5,3.05,21.35,24.0,13.19,0.0
2018,6,20,19,30,16.0,2.0,3.0,20.7,2.0,0.0,0.0
2018,6,20,19,45,8.0,1.0,2.9,20.0,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,18.85,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,21,4,45,64.5,6.5,1.6,13.7,8.5,0.0,0.0
2018,6,21,5,0,129.0,13.0,1.7,13.9,17.0,79.77,0.0
2018,6,21,5,15,273.5,23.5,1.75,14.45,50.5,215.83,122.67
2018,6,21,5,30,418.0,34.0,1.8,15.0,84.0,336.5,266.68
2018,6,21,5,45,447.0,40.5,1.8,15.55,116.5,381.23,310.86
2018,6,21,6,0,476.0,47.0,1.8,16.1,149.0,427.65,351.88
2018,6,21,6,15,238.0,68.5,1.85,17.0,119.5,289.29,239.25
2018,6,21,6,30,0.0,90.0,1.9,17.9,90.0,85.16,65.89
2018,6,21,6,45,4.0,111.5,2.0,18.85,113.0,109.84,86.44
2018,6,21,7,0,8.0,133.0,2.1,19.8,136.0,134.49,106.21
2018,6,21,7,15,39.5,166.0,2.15,20.75,185.0,210.49,167.84
2018,6,21,7,30,71.0,199.0,2.2,21.7,234.0,276.17,219.3
2018,6,21,7,45,255.5,198.0,2.25,22.6,344.0,478.99,378.17
2018,6,21,8,0,440.0,197.0,2.3,23.5,454.0,675.21,521.58
2018,6,21,8,15,672.0,139.5,2.35,24.45,569.0,847.29,639.22
2018,6,21,8,30,904.0,82.0,2.4,25.4,684.0,998.26,734.32
2018,6,21,8,45,915.5,83.5,2.45,26.35,728.0,1019.51,742.43
2018,6,21,9,0,927.0,85.0,2.5,27.3,772.0,1037.78,749.93
2018,6,21,9,15,937.5,86.0,2.6,28.0,812.0,1051.35,755.76
2018,6,21,9,30,948.0,87.0,2.7,28.7,852.0,1061.66,759.65
2018,6,21,9,45,956.5,87.5,2.8,29.45,886.5,1066.04,759.76
2018,6,21,10,0,965.0,88.0,2.9,30.2,921.0,1066.99,757.88
2018,6,21,10,15,970.0,88.5,3.0,30.8,948.0,1060.99,752.23
2018,6,21,10,30,975.0,89.0,3.1,31.4,975.0,1051.53,744.59
2018,6,21,10,45,978.0,90.0,3.15,32.0,995.5,1037.22,733.62
2018,6,21,11,0,981.0,91.0,3.2,32.6,1016.0,1019.55,720.69
2018,6,21,11,15,983.5,91.5,3.25,33.15,1029.5,997.64,705.35
2018,6,21,11,30,986.0,92.0,3.3,33.7,1043.0,972.58,688.13
2018,6,21,11,45,986.5,92.5,3.3,34.2,1048.5,942.77,667.75
2018,6,21,12,0,987.0,93.0,3.3,34.7,1054.0,910.23,645.7
2018,6,21,12,15,981.5,97.0,3.4,34.9,1051.0,873.4,622.24
2018,6,21,12,30,976.0,101.0,3.5,35.1,1048.0,834.49,597.25
2018,6,21,12,45,967.5,105.5,3.55,35.3,1037.0,791.95,569.41
2018,6,21,13,0,959.0,110.0,3.6,35.5,1026.0,747.95,538.93
2018,6,21,13,15,956.0,109.5,3.65,35.45,1009.0,702.21,506.6
2018,6,21,13,30,953.0,109.0,3.7,35.4,992.0,655.07,472.46
2018,6,21,13,45,949.0,107.5,3.75,35.35,968.0,605.36,435.61
2018,6,21,14,0,945.0,106.0,3.8,35.3,944.0,554.72,397.02
2018,6,21,14,15,939.0,104.5,3.85,35.1,913.5,502.43,356.37
2018,6,21,14,30,933.0,103.0,3.9,34.9,883.0,449.8,314.28
2018,6,21,14,45,925.0,100.5,3.95,34.65,846.0,395.6,270.08
2018,6,21,15,0,917.0,98.0,4.0,34.4,809.0,341.69,225.33
2018,6,21,15,15,906.0,96.0,4.0,34.4,767.0,287.91,180.47
2018,6,21,15,30,895.0,94.0,4.0,34.4,725.0,235.12,137.61
2018,6,21,15,45,882.0,91.5,4.05,33.7,679.0,182.89,98.87
2018,6,21,16,0,869.0,89.0,4.1,33.0,633.0,132.24,67.74
2018,6,21,16,15,852.5,85.0,4.1,32.5,583.5,82.23,48.91
2018,6,21,16,30,836.0,81.0,4.1,32.0,534.0,57.13,41.57
