Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,16,45,813.0,78.0,4.05,31.5,482.5,56.4,41.23
2018,6,21,17,0,790.0,75.0,4.0,31.0,431.0,55.62,40.82
2018,6,21,17,15,758.0,70.5,3.85,30.2,378.5,53.55,39.38
2018,6,21,17,30,726.0,66.0,3.7,29.4,326.0,51.38,37.8
2018,6,21,17,45,680.5,61.5,3.55,28.65,274.5,49.05,36.0
2018,6,21,18,0,635.0,57.0,3.4,27.9,223.0,42.68,30.67
2018,6,21,18,15,566.5,50.0,3.05,26.7,174.5,38.34,26.96
2018,6,21,18,30,498.0,43.0,2.7,25.5,126.0,33.87,22.94
2018,6,21,18,45,386.5,34.5,2.4,24.3,86.0,27.85,17.26
2018,6,21,19,0,275.0,26.0,2.1,23.1,46.0,21.7,7.37
2018,6,21,19,15,146.5,14.0,2.05,22.45,24.0,12.73,0.0
2018,6,21,19,30,18.0,2.0,2.0,21.8,2.0,0.0,0.0
2018,6,21,19,45,9.0,1.0,1.95,21.15,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,20.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,22,4,45,49.5,6.5,0.7,15.95,8.0,0.0,0.0
2018,6,22,5,0,99.0,13.0,0.7,16.4,16.0,63.9,0.0
2018,6,22,5,15,235.5,25.5,0.7,17.3,49.0,195.15,106.61
2018,6,22,5,30,372.0,38.0,0.7,18.2,82.0,311.83,241.97
2018,6,22,5,45,419.5,45.0,0.75,19.15,116.5,368.52,293.4
2018,6,22,6,0,467.0,52.0,0.8,20.1,151.0,427.87,342.66
2018,6,22,6,15,233.5,67.5,0.8,21.05,117.0,284.41,229.5
2018,6,22,6,30,0.0,83.0,0.8,22.0,83.0,77.24,58.12
2018,6,22,6,45,3.0,102.5,0.8,23.0,103.5,98.88,75.94
2018,6,22,7,0,6.0,122.0,0.8,24.0,124.0,120.5,92.89
2018,6,22,7,15,39.0,160.5,0.95,25.25,179.5,203.23,158.53
2018,6,22,7,30,72.0,199.0,1.1,26.5,235.0,277.14,214.73
2018,6,22,7,45,181.5,216.5,1.25,27.75,319.5,414.6,318.39
2018,6,22,8,0,291.0,234.0,1.4,29.0,404.0,557.93,420.36
2018,6,22,8,15,558.5,174.0,1.55,30.15,534.0,776.41,572.26
2018,6,22,8,30,826.0,114.0,1.7,31.3,664.0,970.09,692.47
2018,6,22,8,45,869.5,106.0,1.85,32.5,719.0,1000.07,705.77
2018,6,22,9,0,913.0,98.0,2.0,33.7,774.0,1038.83,726.06
2018,6,22,9,15,921.0,101.0,2.05,34.4,813.5,1051.86,730.61
2018,6,22,9,30,929.0,104.0,2.1,35.1,853.0,1061.59,733.5
2018,6,22,9,45,933.5,107.5,2.15,35.8,886.5,1064.93,732.68
2018,6,22,10,0,938.0,111.0,2.2,36.5,920.0,1064.82,729.97
2018,6,22,10,15,944.0,111.5,2.25,36.9,947.5,1059.6,725.27
2018,6,22,10,30,950.0,112.0,2.3,37.3,975.0,1050.97,718.7
2018,6,22,10,45,954.0,113.0,2.3,37.75,996.0,1037.52,708.69
2018,6,22,11,0,958.0,114.0,2.3,38.2,1017.0,1020.74,696.85
2018,6,22,11,15,960.5,115.0,2.4,38.45,1030.5,999.31,683.92
2018,6,22,11,30,963.0,116.0,2.5,38.7,1044.0,974.78,669.09
2018,6,22,11,45,963.5,116.0,2.55,38.95,1049.5,944.66,650.37
2018,6,22,12,0,964.0,116.0,2.6,39.2,1055.0,911.91,630.0
2018,6,22,12,15,961.5,116.5,2.7,39.25,1051.5,874.77,607.66
2018,6,22,12,30,959.0,117.0,2.8,39.3,1048.0,835.56,583.76
2018,6,22,12,45,955.5,117.5,2.9,39.4,1037.5,793.73,557.78
2018,6,22,13,0,952.0,118.0,3.0,39.5,1027.0,750.21,528.79
2018,6,22,13,15,949.0,117.0,3.1,39.4,1010.0,704.31,497.57
2018,6,22,13,30,946.0,116.0,3.2,39.3,993.0,657.02,464.5
2018,6,22,13,45,941.0,115.0,3.25,39.25,969.0,607.42,428.62
2018,6,22,14,0,936.0,114.0,3.3,39.2,945.0,556.98,391.09
2018,6,22,14,15,928.0,112.0,3.4,38.95,912.5,503.81,350.98
2018,6,22,14,30,920.0,110.0,3.5,38.7,880.0,450.5,309.52
2018,6,22,14,45,911.0,108.5,3.55,38.45,843.0,397.29,266.97
2018,6,22,15,0,902.0,107.0,3.6,38.2,806.0,344.46,223.94
2018,6,22,15,15,890.5,104.5,3.6,38.2,764.0,290.89,180.16
2018,6,22,15,30,879.0,102.0,3.6,38.2,722.0,238.37,138.34
2018,6,22,15,45,864.0,99.5,3.7,37.45,675.5,186.62,100.71
2018,6,22,16,0,849.0,97.0,3.8,36.7,629.0,127.22,63.33
2018,6,22,16,15,828.5,94.0,3.8,36.2,579.0,78.53,45.13
2018,6,22,16,30,808.0,91.0,3.8,35.7,529.0,63.86,46.33
2018,6,22,16,45,781.0,87.0,3.8,35.15,476.5,62.68,45.66
2018,6,22,17,0,754.0,83.0,3.8,34.6,424.0,61.41,44.9
2018,6,22,17,15,718.5,78.5,3.65,33.75,371.5,59.59,43.73
2018,6,22,17,30,683.0,74.0,3.5,32.9,319.0,52.54,38.17
2018,6,22,17,45,633.0,69.0,3.35,32.05,268.0,50.34,36.52
2018,6,22,18,0,583.0,64.0,3.2,31.2,217.0,48.09,34.72
2018,6,22,18,15,510.0,56.0,2.75,29.9,169.0,43.17,30.6
2018,6,22,18,30,437.0,48.0,2.3,28.6,121.0,38.09,26.12
2018,6,22,18,45,326.0,38.0,1.9,27.3,82.5,30.94,19.52
2018,6,22,19,0,215.0,28.0,1.5,26.0,44.0,22.1,7.65
2018,6,22,19,15,113.0,15.0,1.4,25.35,23.0,13.64,0.0
2018,6,22,19,30,11.0,2.0,1.3,24.7,2.0,0.0,0.0
2018,6,22,19,45,5.5,1.0,1.2,24.1,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,23.15,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.75,20.8,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.55,20.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,6,23,4,45,44.0,6.5,0.5,20.65,7.5,0.0,0.0
2018,6,23,5,0,88.0,13.0,0.5,20.9,15.0,58.05,0.0
2018,6,23,5,15,216.0,25.5,0.45,21.65,46.5,183.34,95.57
2018,6,23,5,30,344.0,38.0,0.4,22.4,78.0,294.23,223.74
2018,6,23,5,45,435.5,45.5,0.4,23.15,121.5,379.4,295.52
2018,6,23,6,0,527.0,53.0,0.4,23.9,165.0,471.09,367.28
2018,6,23,6,15,587.0,59.5,0.45,24.85,215.0,544.28,420.9
2018,6,23,6,30,647.0,66.0,0.5,25.8,265.0,620.64,473.81
2018,6,23,6,45,689.0,70.0,0.6,26.75,317.0,681.55,514.04
2018,6,23,7,0,731.0,74.0,0.7,27.7,369.0,739.12,550.52
2018,6,23,7,15,761.5,77.5,0.95,28.85,421.0,791.09,583.68
2018,6,23,7,30,792.0,81.0,1.2,30.0,473.0,842.37,615.44
2018,6,23,7,45,814.5,83.5,1.4,31.2,523.5,883.89,639.29
2018,6,23,8,0,837.0,86.0,1.6,32.4,574.0,923.71,661.59
2018,6,23,8,15,854.5,88.0,1.75,33.25,622.0,946.22,672.93
2018,6,23,8,30,872.0,90.0,1.9,34.1,670.0,976.14,688.97
2018,6,23,8,45,885.5,92.0,2.05,34.95,714.5,999.53,700.73
2018,6,23,9,0,899.0,94.0,2.2,35.8,759.0,1020.08,710.71
2018,6,23,9,15,910.0,95.0,2.3,36.3,798.5,1033.93,717.11
2018,6,23,9,30,921.0,96.0,2.4,36.8,838.0,1044.63,721.72
2018,6,23,9,45,930.5,96.5,2.5,37.35,872.5,1049.99,723.04
2018,6,23,10,0,940.0,97.0,2.6,37.9,907.0,1052.0,722.48
2018,6,23,10,15,945.5,98.0,2.65,38.2,934.5,1047.14,718.18
2018,6,23,10,30,951.0,99.0,2.7,38.5,962.0,1038.88,712.0
2018,6,23,10,45,955.0,99.5,2.75,38.85,982.5,1025.27,702.57
2018,6,23,11,0,959.0,100.0,2.8,39.2,1003.0,1008.35,691.26
2018,6,23,11,15,960.5,100.0,2.9,39.35,1015.0,985.4,677.35
2018,6,23,11,30,962.0,100.0,3.0,39.5,1027.0,959.45,661.59
2018,6,23,11,45,962.0,100.5,3.05,39.65,1032.5,929.79,643.13
2018,6,23,12,0,962.0,101.0,3.1,39.8,1038.0,897.49,622.98
2018,6,23,12,15,960.5,102.0,3.2,39.8,1036.0,861.98,601.39
2018,6,23,12,30,959.0,103.0,3.3,39.8,1034.0,824.29,578.19
2018,6,23,12,45,955.0,104.0,3.4,39.8,1023.5,782.77,552.26
2018,6,23,13,0,951.0,105.0,3.5,39.8,1013.0,739.58,523.68
2018,6,23,13,15,946.5,104.0,3.6,39.6,995.0,692.94,491.82
2018,6,23,13,30,942.0,103.0,3.7,39.4,977.0,645.04,458.18
2018,6,23,13,45,937.0,102.5,3.8,39.25,953.0,596.18,422.76
2018,6,23,14,0,932.0,102.0,3.9,39.1,929.0,546.47,385.63
2018,6,23,14,15,924.5,101.0,3.95,38.8,898.0,494.6,346.02
2018,6,23,14,30,917.0,100.0,4.0,38.5,867.0,442.53,305.09
2018,6,23,14,45,907.5,98.5,4.05,38.15,830.5,389.41,262.45
2018,6,23,15,0,898.0,97.0,4.1,37.8,794.0,336.72,219.36
2018,6,23,15,15,887.0,95.0,4.1,37.8,752.5,283.94,175.87
2018,6,23,15,30,876.0,93.0,4.1,37.8,711.0,232.15,134.31
2018,6,23,15,45,861.0,91.0,4.15,36.95,665.5,180.99,96.9
2018,6,23,16,0,846.0,89.0,4.2,36.1,620.0,131.6,66.84
2018,6,23,16,15,820.0,88.0,4.15,35.5,569.0,74.7,42.09
2018,6,23,16,30,794.0,87.0,4.1,34.9,518.0,60.86,44.07
2018,6,23,16,45,771.0,83.0,4.0,34.35,467.5,59.62,43.33
2018,6,23,17,0,748.0,79.0,3.9,33.8,417.0,58.26,42.48
2018,6,23,17,15,704.0,75.5,3.75,32.9,363.0,57.06,41.8
2018,6,23,17,30,660.0,72.0,3.6,32.0,309.0,50.88,36.94
2018,6,23,17,45,615.0,65.5,3.45,31.15,259.0,47.49,34.29
2018,6,23,18,0,570.0,59.0,3.3,30.3,209.0,43.93,31.39
2018,6,23,18,15,462.5,52.5,3.0,29.2,157.0,39.99,28.03
2018,6,23,18,30,355.0,46.0,2.7,28.1,105.0,36.04,24.47
2018,6,23,18,45,266.5,34.5,2.4,27.0,70.5,27.55,16.8
2018,6,23,19,0,178.0,23.0,2.1,25.9,36.0,18.06,5.35
2018,6,23,19,15,96.5,12.5,1.95,25.25,19.0,11.37,0.0
2018,6,23,19,30,15.0,2.0,1.8,24.6,2.0,0.0,0.0
2018,6,23,19,45,7.5,1.0,1.65,23.95,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,21.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.45,19.8,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.45,19.05,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.4,18.45,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,6,24,4,45,38.0,6.0,1.55,18.2,7.0,0.0,0.0
2018,6,24,5,0,76.0,12.0,1.7,18.5,14.0,50.78,0.0
2018,6,24,5,15,182.5,25.0,1.85,19.1,43.0,163.19,83.54
2018,6,24,5,30,289.0,38.0,2.0,19.7,72.0,260.03,202.14
2018,6,24,5,45,304.5,44.0,2.15,20.3,95.0,285.14,229.52
2018,6,24,6,0,320.0,50.0,2.3,20.9,118.0,313.41,255.65
2018,6,24,6,15,160.0,50.0,2.35,21.7,84.0,203.42,165.82
2018,6,24,6,30,0.0,50.0,2.4,22.5,50.0,44.12,31.03
2018,6,24,6,45,0.0,69.0,2.45,23.3,69.0,61.0,44.89
2018,6,24,7,0,0.0,88.0,2.5,24.1,88.0,79.32,59.56
2018,6,24,7,15,10.5,130.0,2.45,24.9,135.0,131.02,101.22
2018,6,24,7,30,21.0,172.0,2.4,25.7,182.0,183.98,142.7
2018,6,24,7,45,158.5,195.5,2.35,26.45,286.5,367.44,287.38
2018,6,24,8,0,296.0,219.0,2.3,27.2,391.0,544.48,418.36
2018,6,24,8,15,531.5,171.0,2.25,27.95,512.0,737.97,556.36
2018,6,24,8,30,767.0,123.0,2.2,28.7,633.0,922.17,674.66
2018,6,24,8,45,781.0,126.5,2.2,29.4,675.5,946.36,684.93
2018,6,24,9,0,795.0,130.0,2.2,30.1,718.0,967.88,694.95
2018,6,24,9,15,810.5,131.0,2.2,30.75,757.5,985.26,702.48
2018,6,24,9,30,826.0,132.0,2.2,31.4,797.0,999.7,708.2
2018,6,24,9,45,840.0,130.5,2.2,32.05,831.0,995.46,702.36
2018,6,24,10,0,854.0,129.0,2.2,32.7,865.0,999.81,702.21
2018,6,24,10,15,861.5,130.0,2.2,33.3,892.5,997.09,697.86
2018,6,24,10,30,869.0,131.0,2.2,33.9,920.0,991.17,691.75
2018,6,24,10,45,874.5,132.0,2.2,34.5,941.0,980.13,682.65
2018,6,24,11,0,880.0,133.0,2.2,35.1,962.0,965.94,671.79
2018,6,24,11,15,883.0,133.5,2.25,35.4,975.0,945.9,658.77
2018,6,24,11,30,886.0,134.0,2.3,35.7,988.0,923.0,644.04
2018,6,24,11,45,888.0,134.0,2.35,36.05,994.0,896.05,626.67
2018,6,24,12,0,890.0,134.0,2.4,36.4,1000.0,866.62,607.73
2018,6,24,12,15,888.0,135.5,2.45,36.55,998.5,832.94,586.53
2018,6,24,12,30,886.0,137.0,2.5,36.7,997.0,797.33,563.97
2018,6,24,12,45,882.5,137.5,2.6,36.85,987.5,758.08,538.79
2018,6,24,13,0,879.0,138.0,2.7,37.0,978.0,717.33,510.9
2018,6,24,13,15,875.5,137.0,2.75,36.95,961.5,674.07,480.86
2018,6,24,13,30,872.0,136.0,2.8,36.9,945.0,629.63,449.24
2018,6,24,13,45,866.5,135.0,2.9,36.85,921.5,583.04,415.42
2018,6,24,14,0,861.0,134.0,3.0,36.8,898.0,535.78,380.1
2018,6,24,14,15,853.5,132.5,3.05,36.6,868.5,486.74,342.59
2018,6,24,14,30,846.0,131.0,3.1,36.4,839.0,437.59,303.93
2018,6,24,14,45,836.0,128.5,3.15,36.2,803.0,380.76,258.94
2018,6,24,15,0,826.0,126.0,3.2,36.0,767.0,329.9,217.42
2018,6,24,15,15,813.0,123.5,3.2,36.0,726.5,279.17,175.82
2018,6,24,15,30,800.0,121.0,3.2,36.0,686.0,229.79,136.3
2018,6,24,15,45,784.0,117.5,3.35,35.2,641.0,180.82,100.44
2018,6,24,16,0,768.0,114.0,3.5,34.4,596.0,133.88,71.53
2018,6,24,16,15,747.5,110.0,3.55,33.8,548.5,88.64,53.83
2018,6,24,16,30,727.0,106.0,3.6,33.2,501.0,66.58,49.06
2018,6,24,16,45,700.0,101.0,3.7,32.6,451.0,65.44,48.45
2018,6,24,17,0,673.0,96.0,3.8,32.0,401.0,64.16,47.69
2018,6,24,17,15,637.5,90.5,3.8,31.0,351.0,62.32,46.53
2018,6,24,17,30,602.0,85.0,3.8,30.0,301.0,60.35,45.21
2018,6,24,17,45,554.0,77.5,3.85,29.05,252.0,56.6,42.3
2018,6,24,18,0,506.0,70.0,3.9,28.1,203.0,52.67,39.09
2018,6,24,18,15,437.5,60.5,3.8,27.0,158.0,46.74,34.02
2018,6,24,18,30,369.0,51.0,3.7,25.9,113.0,40.56,28.52
2018,6,24,18,45,275.0,39.0,3.6,24.85,76.5,30.29,19.24
2018,6,24,19,0,181.0,27.0,3.5,23.8,40.0,21.24,7.52
2018,6,24,19,15,95.5,14.5,3.45,23.05,21.0,13.19,0.0
2018,6,24,19,30,10.0,2.0,3.4,22.3,2.0,0.0,0.0
2018,6,24,19,45,5.0,1.0,3.3,21.55,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,20.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.15,20.4,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.0,19.6,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.65,18.55,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.45,17.85,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,6,25,4,45,7.0,2.5,2.0,16.55,2.5,0.0,0.0
2018,6,25,5,0,14.0,5.0,2.1,16.7,5.0,11.88,0.0
2018,6,25,5,15,71.5,16.5,2.2,17.1,24.0,82.7,38.73
2018,6,25,5,30,129.0,28.0,2.3,17.5,43.0,142.58,110.37
2018,6,25,5,45,93.0,28.0,2.4,17.95,41.5,103.86,82.41
2018,6,25,6,0,57.0,28.0,2.5,18.4,40.0,79.69,62.8
2018,6,25,6,15,28.5,31.5,2.5,19.0,37.5,55.75,42.3
2018,6,25,6,30,0.0,35.0,2.5,19.6,35.0,30.83,20.36
2018,6,25,6,45,0.0,42.5,2.5,20.2,42.5,37.48,25.86
2018,6,25,7,0,0.0,50.0,2.5,20.8,50.0,44.13,31.25
2018,6,25,7,15,0.0,70.5,2.45,21.45,70.5,62.34,46.09
2018,6,25,7,30,0.0,91.0,2.4,22.1,91.0,81.03,61.06
2018,6,25,7,45,0.5,116.0,2.4,22.8,116.5,105.42,80.38
2018,6,25,8,0,1.0,141.0,2.4,23.5,142.0,129.94,99.44
2018,6,25,8,15,2.5,155.0,2.35,24.2,157.0,144.47,110.35
2018,6,25,8,30,4.0,169.0,2.3,24.9,172.0,158.99,121.11
2018,6,25,8,45,5.0,180.5,2.25,25.65,184.0,170.53,129.37
2018,6,25,9,0,6.0,192.0,2.2,26.4,196.0,182.04,137.52
2018,6,25,9,15,7.5,205.5,2.25,27.1,211.0,195.94,147.49
2018,6,25,9,30,9.0,219.0,2.3,27.8,226.0,209.74,157.27
2018,6,25,9,45,10.5,233.5,2.3,28.5,242.0,224.38,167.57
2018,6,25,10,0,12.0,248.0,2.3,29.2,258.0,238.86,177.63
2018,6,25,10,15,15.0,273.5,2.4,29.75,286.5,265.07,196.49
2018,6,25,10,30,18.0,299.0,2.5,30.3,315.0,290.9,214.82
2018,6,25,10,45,33.5,346.5,2.6,30.85,377.5,361.27,265.5
2018,6,25,11,0,49.0,394.0,2.7,31.4,440.0,418.09,305.33
2018,6,25,11,15,227.0,377.5,2.85,31.75,595.5,579.64,422.88
2018,6,25,11,30,405.0,361.0,3.0,32.1,751.0,717.88,519.4
2018,6,25,11,45,644.5,250.0,3.1,32.45,875.0,803.89,581.01
2018,6,25,12,0,884.0,139.0,3.2,32.8,999.0,866.25,622.6
2018,6,25,12,15,887.5,136.0,3.35,32.95,998.5,833.36,600.98
2018,6,25,12,30,891.0,133.0,3.5,33.1,998.0,798.32,578.42
2018,6,25,12,45,894.5,129.0,3.65,33.2,990.5,760.41,553.72
2018,6,25,13,0,898.0,125.0,3.8,33.3,983.0,720.52,525.74
2018,6,25,13,15,895.5,124.0,3.9,33.25,967.0,677.25,494.78
2018,6,25,13,30,893.0,123.0,4.0,33.2,951.0,632.65,462.08
2018,6,25,13,45,889.0,121.0,4.05,33.15,928.0,585.29,426.45
2018,6,25,14,0,885.0,119.0,4.1,33.1,905.0,537.08,389.22
2018,6,25,14,15,879.0,117.5,4.15,32.85,876.0,487.67,350.38
2018,6,25,14,30,873.0,116.0,4.2,32.6,847.0,437.97,310.21
2018,6,25,14,45,865.0,113.5,4.25,32.35,812.0,386.75,267.98
2018,6,25,15,0,857.0,111.0,4.3,32.1,777.0,335.83,225.27
2018,6,25,15,15,845.0,109.0,4.3,32.1,736.0,284.8,182.33
2018,6,25,15,30,833.0,107.0,4.3,32.1,695.0,226.29,134.93
2018,6,25,15,45,819.5,103.5,4.25,31.4,650.5,175.95,97.0
2018,6,25,16,0,806.0,100.0,4.2,30.7,606.0,127.36,66.25
2018,6,25,16,15,789.0,96.0,4.15,30.2,558.5,80.22,47.28
2018,6,25,16,30,772.0,92.0,4.1,29.7,511.0,64.16,47.82
2018,6,25,16,45,748.0,88.0,4.0,29.25,461.5,63.06,47.19
2018,6,25,17,0,724.0,84.0,3.9,28.8,412.0,61.87,46.45
2018,6,25,17,15,692.0,79.0,3.85,28.15,361.5,54.32,40.38
2018,6,25,17,30,660.0,74.0,3.8,27.5,311.0,52.34,38.93
2018,6,25,17,45,615.0,68.0,3.7,26.85,261.5,49.39,36.58
2018,6,25,18,0,570.0,62.0,3.6,26.2,212.0,46.33,34.02
2018,6,25,18,15,503.0,54.5,3.45,25.4,166.0,41.8,30.07
2018,6,25,18,30,436.0,47.0,3.3,24.6,120.0,37.13,25.81
2018,6,25,18,45,325.0,36.5,3.1,23.8,81.0,29.47,18.68
2018,6,25,19,0,214.0,26.0,2.9,23.0,42.0,21.53,7.85
2018,6,25,19,15,114.5,14.0,2.85,22.4,22.0,12.73,0.0
2018,6,25,19,30,15.0,2.0,2.8,21.8,2.0,0.0,0.0
2018,6,25,19,45,7.5,1.0,2.7,21.2,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,20.2,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,19.4,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,26,4,45,49.0,6.5,1.65,15.1,7.5,0.0,0.0
2018,6,26,5,0,98.0,13.0,1.8,15.4,15.0,63.09,0.0
2018,6,26,5,15,232.5,24.5,1.8,16.05,46.5,190.04,92.24
2018,6,26,5,30,367.0,36.0,1.8,16.7,78.0,305.67,239.42
2018,6,26,5,45,415.0,42.5,1.85,17.35,112.0,361.36,292.55
2018,6,26,6,0,463.0,49.0,1.9,18.0,146.0,419.94,343.17
2018,6,26,6,15,231.5,61.5,1.9,18.95,110.0,273.84,225.15
2018,6,26,6,30,0.0,74.0,1.9,19.9,74.0,67.47,50.74
2018,6,26,6,45,1.0,93.5,1.85,20.8,94.0,87.49,67.3
2018,6,26,7,0,2.0,113.0,1.8,21.7,114.0,107.4,83.18
2018,6,26,7,15,13.5,146.5,1.8,22.7,153.0,151.76,118.75
2018,6,26,7,30,25.0,180.0,1.8,23.7,192.0,196.61,153.7
2018,6,26,7,45,32.0,203.0,1.75,24.7,220.5,241.73,187.68
2018,6,26,8,0,39.0,226.0,1.7,25.7,249.0,272.07,209.51
2018,6,26,8,15,159.5,239.0,1.8,26.65,343.5,418.56,321.61
2018,6,26,8,30,280.0,252.0,1.9,27.6,438.0,569.39,430.46
2018,6,26,8,45,473.0,219.5,1.95,28.5,558.0,743.49,551.88
2018,6,26,9,0,666.0,187.0,2.0,29.4,678.0,909.33,659.29
2018,6,26,9,15,796.5,141.0,2.1,30.2,759.0,982.26,701.71
2018,6,26,9,30,927.0,95.0,2.2,31.0,840.0,1049.58,740.53
2018,6,26,9,45,932.5,97.5,2.35,31.8,873.5,1053.25,740.17
2018,6,26,10,0,938.0,100.0,2.5,32.6,907.0,1053.51,738.42
2018,6,26,10,15,943.5,101.0,2.6,33.2,934.5,1048.74,733.75
2018,6,26,10,30,949.0,102.0,2.7,33.8,962.0,1040.56,727.11
2018,6,26,10,45,952.5,103.0,2.85,34.4,983.0,1027.06,717.74
2018,6,26,11,0,956.0,104.0,3.0,35.0,1004.0,1010.25,706.37
2018,6,26,11,15,958.5,104.5,3.15,35.25,1017.5,988.79,693.12
2018,6,26,11,30,961.0,105.0,3.3,35.5,1031.0,964.25,677.89
2018,6,26,11,45,962.0,105.5,3.45,35.75,1037.0,935.46,659.89
2018,6,26,12,0,963.0,106.0,3.6,36.0,1043.0,903.97,640.05
2018,6,26,12,15,963.5,105.0,3.75,36.0,1041.5,868.27,617.97
2018,6,26,12,30,964.0,104.0,3.9,36.0,1040.0,830.31,594.17
2018,6,26,12,45,964.0,102.5,4.05,35.95,1031.0,789.45,568.28
2018,6,26,13,0,964.0,101.0,4.2,35.9,1022.0,746.63,539.66
2018,6,26,13,15,961.0,100.5,4.3,35.7,1005.5,700.88,507.54
2018,6,26,13,30,958.0,100.0,4.4,35.5,989.0,653.68,473.53
2018,6,26,13,45,953.0,99.5,4.5,35.35,965.0,604.12,436.76
2018,6,26,14,0,948.0,99.0,4.6,35.2,941.0,553.68,398.26
2018,6,26,14,15,941.5,98.0,4.65,34.85,910.5,501.49,357.61
2018,6,26,14,30,935.0,97.0,4.7,34.5,880.0,448.97,315.54
2018,6,26,14,45,927.0,95.5,4.7,34.15,844.0,395.45,271.58
2018,6,26,15,0,919.0,94.0,4.7,33.8,808.0,342.18,227.03
2018,6,26,15,15,908.5,92.0,4.7,33.8,766.5,288.4,181.82
2018,6,26,15,30,898.0,90.0,4.7,33.8,725.0,235.55,138.52
2018,6,26,15,45,885.0,88.0,4.7,32.85,679.5,183.48,99.53
2018,6,26,16,0,872.0,86.0,4.7,31.9,634.0,132.96,67.94
2018,6,26,16,15,855.5,83.0,4.6,31.3,585.0,83.38,48.46
2018,6,26,16,30,839.0,80.0,4.5,30.7,536.0,56.38,41.19
2018,6,26,16,45,816.0,76.5,4.45,30.05,484.5,55.27,40.55
2018,6,26,17,0,793.0,73.0,4.4,29.4,433.0,54.06,39.81
2018,6,26,17,15,762.0,69.0,4.3,28.65,380.5,52.33,38.62
2018,6,26,17,30,731.0,65.0,4.2,27.9,328.0,50.51,37.32
2018,6,26,17,45,688.5,60.0,4.05,27.1,277.0,47.74,35.13
2018,6,26,18,0,646.0,55.0,3.9,26.3,226.0,44.88,32.77
2018,6,26,18,15,562.5,50.0,3.7,25.35,176.0,38.24,27.05
2018,6,26,18,30,479.0,45.0,3.5,24.4,126.0,35.48,24.44
2018,6,26,18,45,317.5,35.0,3.25,23.45,81.5,28.07,17.56
2018,6,26,19,0,156.0,25.0,3.0,22.5,37.0,19.6,6.74
2018,6,26,19,15,88.5,13.5,2.95,21.85,19.5,12.28,0.0
2018,6,26,19,30,21.0,2.0,2.9,21.2,2.0,0.0,0.0
2018,6,26,19,45,10.5,1.0,2.85,20.55,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,18.7,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,27,4,45,40.5,5.5,2.25,14.3,6.5,0.0,0.0
2018,6,27,5,0,81.0,11.0,2.3,14.4,13.0,52.32,0.0
2018,6,27,5,15,192.0,21.5,2.3,14.85,39.5,163.69,75.58
2018,6,27,5,30,303.0,32.0,2.3,15.3,66.0,261.8,206.43
2018,6,27,5,45,368.0,37.5,2.25,15.75,99.5,323.42,264.67
2018,6,27,6,0,433.0,43.0,2.2,16.2,133.0,390.05,322.6
2018,6,27,6,15,216.5,45.5,2.15,17.0,90.5,238.18,198.3
2018,6,27,6,30,0.0,48.0,2.1,17.8,48.0,42.35,30.16
2018,6,27,6,45,0.0,61.0,2.05,18.55,61.0,53.89,39.85
2018,6,27,7,0,0.0,74.0,2.0,19.3,74.0,65.45,49.24
2018,6,27,7,15,1.5,105.0,2.0,20.3,105.5,96.99,74.9
2018,6,27,7,30,3.0,136.0,2.0,21.3,137.0,129.08,100.38
2018,6,27,7,45,15.5,175.0,1.95,22.25,183.5,180.03,140.71
2018,6,27,8,0,28.0,214.0,1.9,23.2,230.0,247.51,192.66
2018,6,27,8,15,282.0,188.5,1.95,24.15,374.0,495.98,386.94
2018,6,27,8,30,536.0,163.0,2.0,25.1,518.0,747.37,566.54
2018,6,27,8,45,731.5,125.0,2.05,26.1,644.0,895.04,660.59
2018,6,27,9,0,927.0,87.0,2.1,27.1,770.0,1039.64,748.69
2018,6,27,9,15,928.5,92.5,2.25,27.8,807.5,1049.54,751.49
2018,6,27,9,30,930.0,98.0,2.4,28.5,845.0,1055.95,753.62
2018,6,27,9,45,926.5,106.0,2.55,29.2,876.5,1056.53,752.18
2018,6,27,10,0,923.0,114.0,2.7,29.9,908.0,1053.48,748.57
2018,6,27,10,15,928.5,116.0,2.9,30.3,936.0,1049.6,745.9
2018,6,27,10,30,934.0,118.0,3.1,30.7,964.0,1042.32,741.09
2018,6,27,10,45,937.0,119.5,3.3,31.15,984.5,1028.73,732.14
2018,6,27,11,0,940.0,121.0,3.5,31.6,1005.0,1011.86,721.12
2018,6,27,11,15,942.0,122.0,3.65,31.75,1018.5,990.4,707.67
2018,6,27,11,30,944.0,123.0,3.8,31.9,1032.0,965.9,692.24
2018,6,27,11,45,944.5,123.5,3.95,32.1,1038.0,936.78,673.6
2018,6,27,12,0,945.0,124.0,4.1,32.3,1044.0,905.05,653.15
2018,6,27,12,15,946.0,123.0,4.25,32.25,1042.5,870.05,631.04
2018,6,27,12,30,947.0,122.0,4.4,32.2,1041.0,832.82,607.23
2018,6,27,12,45,947.0,120.5,4.5,32.15,1032.5,792.38,580.79
2018,6,27,13,0,947.0,119.0,4.6,32.1,1024.0,750.04,551.23
2018,6,27,13,15,943.0,118.5,4.65,31.85,1006.5,704.16,518.43
2018,6,27,13,30,939.0,118.0,4.7,31.6,989.0,656.97,483.9
2018,6,27,13,45,932.5,117.0,4.75,31.35,964.0,606.89,446.33
2018,6,27,14,0,926.0,116.0,4.8,31.1,939.0,556.12,407.14
2018,6,27,14,15,919.5,114.5,4.8,30.75,908.5,504.46,366.19
2018,6,27,14,30,913.0,113.0,4.8,30.4,878.0,452.52,323.84
2018,6,27,14,45,904.5,111.0,4.85,30.1,841.5,399.42,279.63
2018,6,27,15,0,896.0,109.0,4.9,29.8,805.0,346.64,234.89
2018,6,27,15,15,884.5,106.5,4.9,29.8,763.0,293.3,189.47
2018,6,27,15,30,873.0,104.0,4.9,29.8,721.0,241.0,146.04
2018,6,27,15,45,859.0,101.5,4.9,28.8,675.5,189.57,107.03
2018,6,27,16,0,845.0,99.0,4.9,27.8,630.0,130.46,68.02
2018,6,27,16,15,826.5,94.0,4.9,27.1,579.5,80.5,47.27
2018,6,27,16,30,808.0,89.0,4.9,26.4,529.0,62.35,46.99
2018,6,27,16,45,784.0,85.0,4.9,25.65,477.5,61.14,46.3
2018,6,27,17,0,760.0,81.0,4.9,24.9,426.0,59.83,45.5
2018,6,27,17,15,730.5,77.0,4.8,24.0,375.5,58.39,44.6
2018,6,27,17,30,701.0,73.0,4.7,23.1,325.0,51.83,39.24
2018,6,27,17,45,656.5,66.5,4.65,22.25,273.5,48.44,36.5
2018,6,27,18,0,612.0,60.0,4.6,21.4,222.0,44.88,33.49
2018,6,27,18,15,544.5,53.5,4.45,20.55,174.5,41.09,30.12
2018,6,27,18,30,477.0,47.0,4.3,19.7,127.0,37.23,26.48
2018,6,27,18,45,371.0,37.5,4.15,18.85,87.5,30.48,19.99
2018,6,27,19,0,265.0,28.0,4.0,18.0,48.0,23.52,9.53
2018,6,27,19,15,141.0,15.5,3.95,17.55,25.5,14.1,0.0
2018,6,27,19,30,17.0,3.0,3.9,17.1,3.0,0.0,0.0
2018,6,27,19,45,8.5,1.5,3.8,16.6,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,28,4,45,35.0,6.0,3.15,14.05,7.0,0.0,0.0
2018,6,28,5,0,70.0,12.0,3.2,14.2,14.0,47.42,0.0
2018,6,28,5,15,189.0,24.5,3.3,14.7,43.0,164.37,71.65
2018,6,28,5,30,308.0,37.0,3.4,15.2,72.0,269.66,212.77
2018,6,28,5,45,401.0,46.0,3.55,15.7,114.5,355.67,291.67
2018,6,28,6,0,494.0,55.0,3.7,16.2,157.0,448.73,371.61
2018,6,28,6,15,555.5,61.0,3.7,16.8,205.5,521.16,431.08
2018,6,28,6,30,617.0,67.0,3.7,17.4,254.0,596.82,489.81
2018,6,28,6,45,660.5,71.0,3.75,18.05,305.0,657.94,534.94
2018,6,28,7,0,704.0,75.0,3.8,18.7,356.0,715.65,575.8
2018,6,28,7,15,733.5,78.5,3.8,19.4,406.5,766.07,609.61
2018,6,28,7,30,763.0,82.0,3.8,20.1,457.0,815.81,641.92
2018,6,28,7,45,785.5,85.0,3.75,20.75,506.5,857.43,667.45
2018,6,28,8,0,808.0,88.0,3.7,21.4,556.0,897.43,691.29
2018,6,28,8,15,825.5,90.0,3.75,22.05,603.0,919.5,702.83
2018,6,28,8,30,843.0,92.0,3.8,22.7,650.0,949.15,719.64
2018,6,28,8,45,857.0,94.0,3.85,23.4,693.5,972.87,732.06
2018,6,28,9,0,871.0,96.0,3.9,24.1,737.0,993.85,742.63
2018,6,28,9,15,882.5,97.0,3.95,24.6,776.5,1008.25,749.41
2018,6,28,9,30,894.0,98.0,4.0,25.1,816.0,1019.6,754.27
2018,6,28,9,45,903.5,98.5,4.1,25.6,850.0,1025.2,755.77
2018,6,28,10,0,913.0,99.0,4.2,26.1,884.0,1027.54,755.29
2018,6,28,10,15,919.5,100.0,4.25,26.5,912.0,1024.1,751.13
2018,6,28,10,30,926.0,101.0,4.3,26.9,940.0,1017.31,744.96
2018,6,28,10,45,931.5,102.0,4.35,27.25,962.0,1006.21,736.24
2018,6,28,11,0,937.0,103.0,4.4,27.6,984.0,991.78,725.49
2018,6,28,11,15,939.5,103.5,4.5,27.8,997.5,970.85,711.23
2018,6,28,11,30,942.0,104.0,4.6,28.0,1011.0,946.88,695.02
2018,6,28,11,45,943.5,104.5,4.65,28.25,1017.5,919.15,676.09
2018,6,28,12,0,945.0,105.0,4.7,28.5,1024.0,888.74,655.36
2018,6,28,12,15,945.0,104.5,4.8,28.6,1022.5,853.74,632.16
2018,6,28,12,30,945.0,104.0,4.9,28.7,1021.0,816.55,607.28
2018,6,28,12,45,943.0,104.0,4.95,28.8,1012.0,776.26,579.8
2018,6,28,13,0,941.0,104.0,5.0,28.9,1003.0,734.18,549.65
2018,6,28,13,15,938.0,103.5,5.1,28.85,986.5,689.4,516.65
2018,6,28,13,30,935.0,103.0,5.2,28.8,970.0,643.22,481.77
2018,6,28,13,45,930.5,101.5,5.25,28.7,946.5,594.21,443.86
2018,6,28,14,0,926.0,100.0,5.3,28.6,923.0,544.31,404.24
2018,6,28,14,15,920.0,98.5,5.3,28.4,893.0,493.04,362.57
2018,6,28,14,30,914.0,97.0,5.3,28.2,863.0,441.42,319.52
2018,6,28,14,45,905.5,95.5,5.35,27.95,827.0,388.79,274.87
2018,6,28,15,0,897.0,94.0,5.4,27.7,791.0,336.48,229.74
2018,6,28,15,15,886.0,92.0,5.4,27.7,750.0,283.71,184.09
2018,6,28,15,30,875.0,90.0,5.4,27.7,709.0,231.92,140.45
2018,6,28,15,45,862.0,87.5,5.3,27.1,664.0,180.68,100.79
2018,6,28,16,0,849.0,85.0,5.2,26.5,619.0,130.99,68.67
2018,6,28,16,15,831.5,82.0,5.1,26.05,570.5,82.54,48.95
2018,6,28,16,30,814.0,79.0,5.0,25.6,522.0,55.43,41.32
2018,6,28,16,45,789.5,76.0,4.9,25.2,471.0,54.65,40.9
2018,6,28,17,0,765.0,73.0,4.8,24.8,420.0,53.81,40.4
2018,6,28,17,15,734.0,69.0,4.75,24.1,369.0,52.1,39.2
2018,6,28,17,30,703.0,65.0,4.7,23.4,318.0,50.31,37.89
2018,6,28,17,45,657.5,60.5,4.6,22.75,268.0,47.97,36.01
2018,6,28,18,0,612.0,56.0,4.5,22.1,218.0,41.68,30.61
2018,6,28,18,15,542.5,50.0,4.35,21.3,171.0,38.15,27.48
2018,6,28,18,30,473.0,44.0,4.2,20.5,124.0,34.57,24.1
2018,6,28,18,45,363.5,35.5,4.05,19.75,85.0,28.61,18.34
2018,6,28,19,0,254.0,27.0,3.9,19.0,46.0,22.52,8.86
2018,6,28,19,15,135.0,14.5,3.85,18.45,24.0,13.19,0.0
2018,6,28,19,30,16.0,2.0,3.8,17.9,2.0,0.0,0.0
2018,6,28,19,45,8.0,1.0,3.75,17.3,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,29,4,45,43.0,6.0,2.05,13.85,7.0,0.0,0.0
2018,6,29,5,0,86.0,12.0,2.1,14.0,14.0,55.7,0.0
2018,6,29,5,15,215.0,23.5,2.0,14.5,43.5,177.03,72.11
2018,6,29,5,30,344.0,35.0,1.9,15.0,73.0,289.63,227.23
2018,6,29,5,45,396.5,43.0,1.85,15.5,108.5,348.94,284.22
2018,6,29,6,0,449.0,51.0,1.8,16.0,144.0,411.91,338.76
2018,6,29,6,15,244.0,80.0,1.7,16.85,132.5,292.63,241.79
2018,6,29,6,30,39.0,109.0,1.6,17.7,121.0,150.03,120.82
2018,6,29,6,45,213.0,116.0,1.5,18.55,199.0,325.97,267.65
2018,6,29,7,0,387.0,123.0,1.4,19.4,277.0,504.48,406.25
2018,6,29,7,15,581.5,101.5,1.4,20.45,368.5,666.62,523.19
2018,6,29,7,30,776.0,80.0,1.4,21.5,460.0,824.7,628.46
2018,6,29,7,45,806.5,80.5,1.4,22.6,512.5,870.87,653.08
2018,6,29,8,0,837.0,81.0,1.4,23.7,565.0,906.21,671.06
2018,6,29,8,15,854.0,83.5,1.55,24.75,613.0,938.89,689.22
2018,6,29,8,30,871.0,86.0,1.7,25.8,661.0,969.24,705.64
2018,6,29,8,45,884.5,87.0,1.85,26.85,705.0,991.75,716.87
2018,6,29,9,0,898.0,88.0,2.0,27.9,749.0,1011.47,726.32
2018,6,29,9,15,904.5,91.5,2.25,28.85,787.5,1024.05,732.68
2018,6,29,9,30,911.0,95.0,2.5,29.8,826.0,1033.35,736.92
2018,6,29,9,45,914.5,99.0,2.75,30.75,859.0,1036.83,737.42
2018,6,29,10,0,918.0,103.0,3.0,31.7,892.0,1036.89,735.76
2018,6,29,10,15,924.0,104.0,3.2,32.2,919.5,1032.85,732.44
2018,6,29,10,30,930.0,105.0,3.4,32.7,947.0,1025.46,727.05
2018,6,29,10,45,935.0,105.5,3.6,33.2,968.0,1013.24,718.63
2018,6,29,11,0,940.0,106.0,3.8,33.7,989.0,997.74,708.16
2018,6,29,11,15,942.0,106.0,3.9,33.9,1002.0,975.76,693.82
2018,6,29,11,30,944.0,106.0,4.0,34.1,1015.0,950.79,677.6
2018,6,29,11,45,945.0,106.5,4.15,34.35,1021.0,922.54,659.37
2018,6,29,12,0,946.0,107.0,4.3,34.6,1027.0,891.64,639.32
2018,6,29,12,15,944.0,108.0,4.4,34.6,1025.0,856.28,616.66
2018,6,29,12,30,942.0,109.0,4.5,34.6,1023.0,818.82,592.44
2018,6,29,12,45,937.5,110.5,4.6,34.65,1013.0,778.0,565.63
2018,6,29,13,0,933.0,112.0,4.7,34.7,1003.0,735.56,536.11
2018,6,29,13,15,929.0,111.5,4.75,34.6,986.0,690.38,503.77
2018,6,29,13,30,925.0,111.0,4.8,34.5,969.0,643.92,469.71
2018,6,29,13,45,920.5,109.5,4.85,34.35,945.5,595.29,433.31
2018,6,29,14,0,916.0,108.0,4.9,34.2,922.0,545.78,395.23
2018,6,29,14,15,909.0,106.5,4.9,34.0,891.5,494.47,354.74
2018,6,29,14,30,902.0,105.0,4.9,33.8,861.0,442.92,312.98
2018,6,29,14,45,892.5,103.5,4.95,33.6,824.5,390.47,269.69
2018,6,29,15,0,883.0,102.0,5.0,33.4,788.0,338.43,226.01
2018,6,29,15,15,871.5,100.0,5.0,33.4,747.0,286.17,182.0
2018,6,29,15,30,860.0,98.0,5.0,33.4,706.0,234.94,139.95
2018,6,29,15,45,846.0,94.5,4.95,32.7,660.5,183.55,101.26
2018,6,29,16,0,832.0,91.0,4.9,32.0,615.0,133.82,69.81
2018,6,29,16,15,814.0,88.5,4.85,31.5,567.0,76.71,43.37
2018,6,29,16,30,796.0,86.0,4.8,31.0,519.0,60.1,44.21
2018,6,29,16,45,772.0,82.0,4.75,30.5,468.5,58.82,43.41
2018,6,29,17,0,748.0,78.0,4.7,30.0,418.0,57.43,42.51
2018,6,29,17,15,716.5,73.5,4.5,29.3,367.0,55.49,41.16
2018,6,29,17,30,685.0,69.0,4.3,28.6,316.0,53.46,39.68
2018,6,29,17,45,641.0,64.0,4.1,27.9,266.5,46.42,33.89
2018,6,29,18,0,597.0,59.0,3.9,27.2,217.0,44.0,31.89
2018,6,29,18,15,529.5,52.0,3.5,26.25,170.0,39.76,28.23
2018,6,29,18,30,462.0,45.0,3.1,25.3,123.0,35.41,24.28
2018,6,29,18,45,358.0,36.0,2.7,24.35,84.5,29.05,18.31
2018,6,29,19,0,254.0,27.0,2.3,23.4,46.0,22.52,8.63
2018,6,29,19,15,135.5,14.5,2.2,22.8,24.0,13.19,0.0
2018,6,29,19,30,17.0,2.0,2.1,22.2,2.0,0.0,0.0
2018,6,29,19,45,8.5,1.0,2.0,21.6,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.5,19.75,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.35,19.05,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,30,4,45,52.5,6.0,0.95,17.95,7.0,0.0,0.0
2018,6,30,5,0,105.0,12.0,1.0,18.3,14.0,65.5,0.0
2018,6,30,5,15,240.5,22.5,1.2,19.2,44.0,189.84,69.22
2018,6,30,5,30,376.0,33.0,1.4,20.1,74.0,306.88,234.85
2018,6,30,5,45,463.5,40.0,1.6,21.0,117.0,388.79,308.83
2018,6,30,6,0,551.0,47.0,1.8,21.9,160.0,477.46,381.95
2018,6,30,6,15,607.0,52.0,1.65,22.85,208.5,546.16,433.79
2018,6,30,6,30,663.0,57.0,1.5,23.8,257.0,613.64,481.44
2018,6,30,6,45,701.0,61.5,1.35,24.8,308.0,673.04,520.17
2018,6,30,7,0,739.0,66.0,1.2,25.8,359.0,733.01,556.9
2018,6,30,7,15,767.0,69.0,1.0,26.9,410.0,782.43,583.41
2018,6,30,7,30,795.0,72.0,0.8,28.0,461.0,831.1,607.58
2018,6,30,7,45,816.0,75.0,0.6,29.15,511.0,862.92,619.16
2018,6,30,8,0,837.0,78.0,0.4,30.3,561.0,902.13,634.5
2018,6,30,8,15,852.5,80.5,0.55,31.05,608.5,933.46,652.3
2018,6,30,8,30,868.0,83.0,0.7,31.8,656.0,962.42,668.66
2018,6,30,8,45,879.5,85.0,0.85,32.55,699.0,984.21,680.6
2018,6,30,9,0,891.0,87.0,1.0,33.3,742.0,1003.14,690.82
2018,6,30,9,15,901.0,88.5,1.1,33.9,781.0,1016.97,697.48
2018,6,30,9,30,911.0,90.0,1.2,34.5,820.0,1027.65,702.38
2018,6,30,9,45,919.0,90.5,1.25,35.1,853.5,1031.95,702.72
2018,6,30,10,0,927.0,91.0,1.3,35.7,887.0,1032.95,701.31
2018,6,30,10,15,932.5,92.0,1.45,36.1,914.5,1028.65,699.08
2018,6,30,10,30,938.0,93.0,1.6,36.5,942.0,1020.99,694.84
2018,6,30,10,45,941.0,94.5,1.7,36.9,962.5,1008.06,686.77
2018,6,30,11,0,944.0,96.0,1.8,37.3,983.0,991.84,676.78
2018,6,30,11,15,945.5,96.5,1.95,37.5,995.5,970.05,664.56
2018,6,30,11,30,947.0,97.0,2.1,37.7,1008.0,945.27,650.38
2018,6,30,11,45,947.5,97.5,2.25,37.9,1014.0,916.74,633.71
2018,6,30,12,0,948.0,98.0,2.4,38.1,1020.0,885.56,615.18
2018,6,30,12,15,946.0,99.0,2.6,38.15,1018.0,850.35,594.58
2018,6,30,12,30,944.0,100.0,2.8,38.2,1016.0,812.99,572.21
2018,6,30,12,45,939.0,101.5,2.95,38.25,1005.5,771.9,546.74
2018,6,30,13,0,934.0,103.0,3.1,38.3,995.0,729.21,518.74
2018,6,30,13,15,930.5,102.5,3.25,38.15,978.5,684.43,488.17
2018,6,30,13,30,927.0,102.0,3.4,38.0,962.0,638.31,455.73
2018,6,30,13,45,922.0,101.5,3.55,37.9,939.0,590.18,420.79
2018,6,30,14,0,917.0,101.0,3.7,37.8,916.0,541.2,384.12
2018,6,30,14,15,910.0,100.0,3.8,37.55,886.0,490.28,345.08
2018,6,30,14,30,903.0,99.0,3.9,37.3,856.0,439.11,304.67
2018,6,30,14,45,894.5,97.5,4.0,37.05,820.5,387.0,262.54
2018,6,30,15,0,886.0,96.0,4.1,36.8,785.0,335.2,219.87
2018,6,30,15,15,874.5,94.0,4.1,36.8,744.0,282.83,176.52
2018,6,30,15,30,863.0,92.0,4.1,36.8,703.0,231.48,135.05
2018,6,30,15,45,847.0,90.5,4.15,36.05,657.5,181.08,97.81
2018,6,30,16,0,831.0,89.0,4.2,35.3,612.0,132.51,67.78
2018,6,30,16,15,810.0,87.0,4.2,34.75,563.5,75.65,41.92
2018,6,30,16,30,789.0,85.0,4.2,34.2,515.0,59.33,42.95
2018,6,30,16,45,764.0,81.5,4.2,33.7,464.5,58.38,42.43
2018,6,30,17,0,739.0,78.0,4.2,33.2,414.0,57.35,41.84
2018,6,30,17,15,706.0,74.0,4.1,32.4,363.5,55.8,40.85
2018,6,30,17,30,673.0,70.0,4.0,31.6,313.0,49.42,35.78
2018,6,30,17,45,627.0,64.5,3.9,30.8,263.0,46.72,33.7
2018,6,30,18,0,581.0,59.0,3.8,30.0,213.0,43.92,31.42
2018,6,30,18,15,512.0,52.0,3.55,28.95,166.5,39.69,27.83
2018,6,30,18,30,443.0,45.0,3.3,27.9,120.0,35.35,23.94
2018,6,30,18,45,334.0,35.5,3.05,26.8,81.5,28.55,17.67
2018,6,30,19,0,225.0,26.0,2.8,25.7,43.0,21.52,7.84
2018,6,30,19,15,120.0,14.0,2.7,25.0,22.5,12.73,0.0
2018,6,30,19,30,15.0,2.0,2.6,24.3,2.0,0.0,0.0
2018,6,30,19,45,7.5,1.0,2.45,23.55,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.25,22.35,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,21.45,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.9,20.75,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.75,20.3,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.45,19.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.4,19.05,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.4,18.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,1,4,45,32.5,5.0,1.45,18.8,5.5,0.0,0.0
2018,7,1,5,0,65.0,10.0,1.5,19.0,11.0,42.83,0.0
2018,7,1,5,15,170.0,22.5,1.65,19.6,38.0,148.66,47.2
2018,7,1,5,30,275.0,35.0,1.8,20.2,65.0,246.79,188.73
2018,7,1,5,45,297.0,41.0,1.95,20.8,88.5,280.7,224.45
2018,7,1,6,0,319.0,47.0,2.1,21.4,112.0,315.25,255.79
2018,7,1,6,15,159.5,50.5,2.15,22.2,83.0,187.5,152.54
2018,7,1,6,30,0.0,54.0,2.2,23.0,54.0,47.68,33.89
2018,7,1,6,45,0.0,72.5,2.25,23.75,72.5,64.65,47.81
2018,7,1,7,0,0.0,91.0,2.3,24.5,91.0,82.56,62.13
2018,7,1,7,15,19.0,131.5,2.25,25.4,141.0,140.4,108.87
2018,7,1,7,30,38.0,172.0,2.2,26.3,191.0,213.71,166.26
2018,7,1,7,45,60.0,200.5,2.2,27.15,233.5,265.16,205.3
2018,7,1,8,0,82.0,229.0,2.2,28.0,276.0,316.94,243.6
2018,7,1,8,15,100.0,259.0,2.25,28.7,321.5,366.73,279.5
2018,7,1,8,30,118.0,289.0,2.3,29.4,367.0,434.74,327.63
2018,7,1,8,45,352.0,248.5,2.35,30.15,502.5,636.15,475.37
2018,7,1,9,0,586.0,208.0,2.4,30.9,638.0,851.47,621.9
2018,7,1,9,15,710.5,164.0,2.45,31.55,713.5,927.7,667.23
2018,7,1,9,30,835.0,120.0,2.5,32.2,789.0,984.2,699.92
2018,7,1,9,45,842.0,123.5,2.55,32.85,822.0,990.29,700.65
2018,7,1,10,0,849.0,127.0,2.6,33.5,855.0,993.19,699.96
2018,7,1,10,15,855.5,129.0,2.65,34.05,882.5,990.84,696.42
2018,7,1,10,30,862.0,131.0,2.7,34.6,910.0,985.3,691.06
2018,7,1,10,45,866.5,132.0,2.8,35.1,930.5,973.65,682.58
2018,7,1,11,0,871.0,133.0,2.9,35.6,951.0,958.91,672.29
2018,7,1,11,15,873.5,134.0,3.0,35.85,964.0,939.29,659.69
2018,7,1,11,30,876.0,135.0,3.1,36.1,977.0,916.82,645.31
