Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,0,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.55,21.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.45,22.1,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.45,22.3,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,10,5,15,26.5,6.0,0.85,22.9,6.5,0.0,0.0
2018,8,10,5,30,53.0,12.0,1.0,23.5,13.0,40.89,0.0
2018,8,10,5,45,144.5,27.5,1.15,24.15,42.5,155.61,87.47
2018,8,10,6,0,236.0,43.0,1.3,24.8,72.0,245.57,188.44
2018,8,10,6,15,322.5,56.0,1.4,25.6,116.5,329.15,259.13
2018,8,10,6,30,409.0,69.0,1.5,26.4,161.0,419.9,331.81
2018,8,10,6,45,457.0,80.5,1.6,27.25,208.0,484.64,381.5
2018,8,10,7,0,505.0,92.0,1.7,28.1,255.0,558.03,434.73
2018,8,10,7,15,549.5,100.0,1.55,29.35,306.5,620.89,475.7
2018,8,10,7,30,594.0,108.0,1.4,30.6,358.0,684.31,514.72
2018,8,10,7,45,631.5,113.5,1.25,31.8,410.5,738.61,545.46
2018,8,10,8,0,669.0,119.0,1.1,33.0,463.0,792.27,574.14
2018,8,10,8,15,652.5,136.0,1.15,33.8,499.0,807.87,580.52
2018,8,10,8,30,636.0,153.0,1.2,34.6,535.0,819.85,584.96
2018,8,10,8,45,696.0,145.0,1.2,35.4,593.0,873.88,615.33
2018,8,10,9,0,756.0,137.0,1.2,36.2,651.0,926.05,643.28
2018,8,10,9,15,768.0,142.5,1.35,36.75,692.0,938.81,649.6
2018,8,10,9,30,780.0,148.0,1.5,37.3,733.0,954.76,658.3
2018,8,10,9,45,788.5,152.0,1.65,37.85,767.5,962.45,661.95
2018,8,10,10,0,797.0,156.0,1.8,38.4,802.0,966.88,663.73
2018,8,10,10,15,803.5,159.5,1.95,38.75,830.5,965.52,662.6
2018,8,10,10,30,810.0,163.0,2.1,39.1,859.0,960.84,659.53
2018,8,10,10,45,814.0,166.0,2.25,39.45,880.5,949.98,652.73
2018,8,10,11,0,818.0,169.0,2.4,39.8,902.0,935.9,644.0
2018,8,10,11,15,820.5,170.5,2.55,39.95,916.0,915.87,632.12
2018,8,10,11,30,823.0,172.0,2.7,40.1,930.0,892.9,618.37
2018,8,10,11,45,822.5,174.5,2.85,40.25,936.5,865.5,601.75
2018,8,10,12,0,822.0,177.0,3.0,40.4,943.0,835.56,583.39
2018,8,10,12,15,819.0,179.0,3.15,40.35,941.5,800.91,562.07
2018,8,10,12,30,816.0,181.0,3.3,40.3,940.0,764.3,538.21
2018,8,10,12,45,810.0,182.5,3.4,40.3,930.0,723.46,510.68
2018,8,10,13,0,804.0,184.0,3.5,40.3,920.0,681.34,481.7
2018,8,10,13,15,796.5,184.5,3.6,40.05,902.5,636.43,450.64
2018,8,10,13,30,789.0,185.0,3.7,39.8,885.0,590.84,418.21
2018,8,10,13,45,778.5,185.0,3.8,39.6,860.0,542.84,383.12
2018,8,10,14,0,768.0,185.0,3.9,39.4,835.0,494.87,347.04
2018,8,10,14,15,757.5,183.0,3.95,39.05,804.5,440.53,305.7
2018,8,10,14,30,747.0,181.0,4.0,38.7,774.0,390.74,266.53
2018,8,10,14,45,732.5,177.5,4.0,38.35,736.5,339.35,225.57
2018,8,10,15,0,718.0,174.0,4.0,38.0,699.0,289.29,185.47
2018,8,10,15,15,701.0,169.5,4.0,38.0,657.0,239.57,146.44
2018,8,10,15,30,684.0,165.0,4.0,38.0,615.0,191.85,111.69
2018,8,10,15,45,662.5,159.0,4.05,37.0,569.0,144.91,83.73
2018,8,10,16,0,641.0,153.0,4.1,36.0,523.0,100.81,75.73
2018,8,10,16,15,614.0,145.5,4.05,35.3,474.0,93.57,70.43
2018,8,10,16,30,587.0,138.0,4.0,34.6,425.0,91.89,69.54
2018,8,10,16,45,550.0,129.0,3.95,33.9,373.5,88.17,66.95
2018,8,10,17,0,513.0,120.0,3.9,33.2,322.0,83.76,63.75
2018,8,10,17,15,469.5,109.0,3.75,32.25,273.0,77.65,59.11
2018,8,10,17,30,426.0,98.0,3.6,31.3,224.0,71.24,54.06
2018,8,10,17,45,366.5,84.0,3.4,30.35,177.0,62.23,46.61
2018,8,10,18,0,307.0,70.0,3.2,29.4,130.0,52.84,38.57
2018,8,10,18,15,230.0,52.5,3.05,28.5,90.0,40.29,27.62
2018,8,10,18,30,153.0,35.0,2.9,27.6,50.0,27.28,15.26
2018,8,10,18,45,84.5,19.5,2.7,26.7,27.0,15.86,0.0
2018,8,10,19,0,16.0,4.0,2.5,25.8,4.0,3.64,0.0
2018,8,10,19,15,8.0,2.0,2.4,25.35,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,24.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.2,24.4,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.05,23.65,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.9,23.15,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.45,22.3,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.3,21.95,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.25,21.7,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,21.15,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,21.05,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.65,21.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.65,21.65,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,11,5,15,6.0,4.5,0.9,22.35,4.5,0.0,0.0
2018,8,11,5,30,12.0,9.0,1.0,22.8,9.0,14.96,0.0
2018,8,11,5,45,55.0,26.5,1.1,23.25,32.5,76.25,37.56
2018,8,11,6,0,98.0,44.0,1.2,23.7,56.0,143.14,108.46
2018,8,11,6,15,186.5,61.5,1.25,24.45,98.0,228.02,180.19
2018,8,11,6,30,275.0,79.0,1.3,25.2,140.0,335.0,266.32
2018,8,11,6,45,258.0,98.5,1.3,25.9,167.5,338.67,269.22
2018,8,11,7,0,241.0,118.0,1.3,26.6,195.0,355.27,281.01
2018,8,11,7,15,278.0,135.5,1.45,27.5,240.0,412.4,323.74
2018,8,11,7,30,315.0,153.0,1.6,28.4,285.0,470.77,365.74
2018,8,11,7,45,362.5,166.0,1.7,29.3,337.0,533.59,409.79
2018,8,11,8,0,410.0,179.0,1.8,30.2,389.0,616.76,466.31
2018,8,11,8,15,410.5,199.5,1.9,31.0,427.5,646.11,483.27
2018,8,11,8,30,411.0,220.0,2.0,31.8,466.0,673.36,498.91
2018,8,11,8,45,514.0,208.5,2.1,32.6,540.5,761.5,558.01
2018,8,11,9,0,617.0,197.0,2.2,33.4,615.0,857.07,619.1
2018,8,11,9,15,574.5,224.5,2.3,33.95,632.5,838.47,603.23
2018,8,11,9,30,532.0,252.0,2.4,34.5,650.0,823.55,590.37
2018,8,11,9,45,572.5,251.0,2.5,35.1,697.5,856.35,610.51
2018,8,11,10,0,613.0,250.0,2.6,35.7,745.0,891.26,631.27
2018,8,11,10,15,599.0,265.0,2.75,36.05,763.5,881.44,623.31
2018,8,11,10,30,585.0,280.0,2.9,36.4,782.0,866.39,612.46
2018,8,11,10,45,523.0,317.0,3.0,36.75,774.0,829.33,585.82
2018,8,11,11,0,461.0,354.0,3.1,37.1,766.0,790.52,558.12
2018,8,11,11,15,515.0,338.5,3.2,37.25,806.0,805.55,568.87
2018,8,11,11,30,569.0,323.0,3.3,37.4,846.0,816.38,576.42
2018,8,11,11,45,597.5,310.5,3.4,37.5,863.0,802.91,567.87
2018,8,11,12,0,626.0,298.0,3.5,37.6,880.0,787.4,557.95
2018,8,11,12,15,606.5,303.5,3.6,37.5,867.0,746.71,530.85
2018,8,11,12,30,587.0,309.0,3.7,37.4,854.0,708.12,504.82
2018,8,11,12,45,656.5,269.0,3.8,37.35,873.0,689.19,493.07
2018,8,11,13,0,726.0,229.0,3.9,37.3,892.0,666.12,477.69
2018,8,11,13,15,723.0,226.0,3.9,37.0,876.0,622.84,447.08
2018,8,11,13,30,720.0,223.0,3.9,36.7,860.0,578.73,415.21
2018,8,11,13,45,715.0,218.5,3.95,36.45,837.0,531.79,380.53
2018,8,11,14,0,710.0,214.0,4.0,36.2,814.0,484.59,344.69
2018,8,11,14,15,702.5,209.0,3.95,35.85,784.0,435.9,306.86
2018,8,11,14,30,695.0,204.0,3.9,35.5,754.0,387.55,268.38
2018,8,11,14,45,686.0,197.0,3.9,35.1,718.5,337.79,228.37
2018,8,11,15,0,677.0,190.0,3.9,34.7,683.0,288.9,188.85
2018,8,11,15,15,660.0,184.0,3.9,34.7,641.5,240.29,150.47
2018,8,11,15,30,643.0,178.0,3.9,34.7,600.0,193.74,116.44
2018,8,11,15,45,624.5,170.5,3.8,33.75,555.5,148.23,89.23
2018,8,11,16,0,606.0,163.0,3.7,32.8,511.0,105.27,80.38
2018,8,11,16,15,578.0,153.5,3.65,32.2,461.0,99.44,76.15
2018,8,11,16,30,550.0,144.0,3.6,31.6,411.0,96.05,73.84
2018,8,11,16,45,517.0,132.5,3.5,31.0,360.5,90.38,69.61
2018,8,11,17,0,484.0,121.0,3.4,30.4,310.0,84.37,65.02
2018,8,11,17,15,450.5,108.5,3.25,29.65,264.0,77.3,59.47
2018,8,11,17,30,417.0,96.0,3.1,28.9,218.0,69.85,53.44
2018,8,11,17,45,361.0,81.5,3.0,28.1,172.0,60.44,45.54
2018,8,11,18,0,305.0,67.0,2.9,27.3,126.0,50.63,37.04
2018,8,11,18,15,231.5,50.0,2.75,26.6,86.5,38.42,26.25
2018,8,11,18,30,158.0,33.0,2.6,25.9,47.0,25.75,13.88
2018,8,11,18,45,88.0,18.5,2.5,25.15,25.5,16.83,0.0
2018,8,11,19,0,18.0,4.0,2.4,24.4,4.0,3.64,0.0
2018,8,11,19,15,9.0,2.0,2.35,23.9,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.25,22.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.2,21.45,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,21.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.15,20.8,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,20.25,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,19.8,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,19.35,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.7,18.75,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.55,18.55,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.45,18.45,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.65,18.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,8,12,5,15,25.5,5.0,0.65,19.35,5.5,0.0,0.0
2018,8,12,5,30,51.0,10.0,0.7,19.8,11.0,37.83,0.0
2018,8,12,5,45,137.0,26.5,0.75,20.25,40.0,147.5,71.79
2018,8,12,6,0,223.0,43.0,0.8,20.7,69.0,237.54,183.44
2018,8,12,6,15,301.5,57.5,0.8,21.15,112.0,316.73,251.88
2018,8,12,6,30,380.0,72.0,0.8,21.6,155.0,402.43,321.38
2018,8,12,6,45,441.0,82.5,0.8,22.1,204.0,474.42,377.24
2018,8,12,7,0,502.0,93.0,0.8,22.6,253.0,549.87,432.51
2018,8,12,7,15,547.0,100.5,0.8,23.35,304.0,618.17,479.16
2018,8,12,7,30,592.0,108.0,0.8,24.1,355.0,681.32,520.16
2018,8,12,7,45,628.0,113.5,0.8,24.8,406.0,734.16,552.65
2018,8,12,8,0,664.0,119.0,0.8,25.5,457.0,786.27,583.66
2018,8,12,8,15,681.0,126.0,0.85,26.45,503.0,821.29,602.74
2018,8,12,8,30,698.0,133.0,0.9,27.4,549.0,854.2,620.3
2018,8,12,8,45,708.5,140.0,0.9,28.35,591.0,878.48,631.29
2018,8,12,9,0,719.0,147.0,0.9,29.3,633.0,900.07,640.54
2018,8,12,9,15,676.0,176.0,0.95,30.2,655.0,891.3,631.77
2018,8,12,9,30,633.0,205.0,1.0,31.1,677.0,877.75,620.57
2018,8,12,9,45,702.0,184.5,1.1,32.0,731.5,917.81,643.71
2018,8,12,10,0,771.0,164.0,1.2,32.9,786.0,947.71,659.67
2018,8,12,10,15,793.0,159.5,1.25,33.75,819.0,953.1,660.1
2018,8,12,10,30,815.0,155.0,1.3,34.6,852.0,955.01,658.8
2018,8,12,10,45,821.0,156.5,1.4,35.4,874.0,944.45,650.93
2018,8,12,11,0,827.0,158.0,1.5,36.2,896.0,930.65,641.24
2018,8,12,11,15,830.5,159.0,1.6,36.65,910.5,910.91,628.89
2018,8,12,11,30,834.0,160.0,1.7,37.1,925.0,888.17,614.7
2018,8,12,11,45,835.0,161.5,1.8,37.5,932.0,860.91,597.77
2018,8,12,12,0,836.0,163.0,1.9,37.9,939.0,831.02,579.11
2018,8,12,12,15,828.5,166.5,2.0,38.05,935.0,793.92,556.32
2018,8,12,12,30,821.0,170.0,2.1,38.2,931.0,755.09,530.83
2018,8,12,12,45,796.0,184.0,2.2,38.35,915.5,711.59,501.39
2018,8,12,13,0,771.0,198.0,2.3,38.5,900.0,667.95,471.26
2018,8,12,13,15,788.0,183.0,2.4,38.4,889.5,626.39,442.89
2018,8,12,13,30,805.0,168.0,2.5,38.3,879.0,582.2,411.69
2018,8,12,13,45,802.0,164.5,2.65,38.25,856.5,534.48,376.87
2018,8,12,14,0,799.0,161.0,2.8,38.2,834.0,486.05,340.37
2018,8,12,14,15,789.0,159.0,2.9,37.9,803.0,435.43,301.47
2018,8,12,14,30,779.0,157.0,3.0,37.6,772.0,385.16,261.75
2018,8,12,14,45,765.5,154.5,3.1,37.35,735.0,334.06,220.72
2018,8,12,15,0,752.0,152.0,3.2,37.1,698.0,277.16,175.41
2018,8,12,15,15,736.0,148.0,3.2,37.1,656.0,226.24,135.38
2018,8,12,15,30,720.0,144.0,3.2,37.1,614.0,177.14,99.89
2018,8,12,15,45,697.5,140.0,3.4,36.1,567.5,129.59,72.62
2018,8,12,16,0,675.0,136.0,3.6,35.1,521.0,84.94,63.3
2018,8,12,16,15,646.5,130.0,3.65,34.4,471.5,83.21,62.36
2018,8,12,16,30,618.0,124.0,3.7,33.7,422.0,82.15,61.9
2018,8,12,16,45,582.0,115.5,3.75,32.95,370.5,78.98,59.72
2018,8,12,17,0,546.0,107.0,3.8,32.2,319.0,75.57,57.29
2018,8,12,17,15,499.5,97.5,3.7,31.05,269.0,69.94,53.02
2018,8,12,17,30,453.0,88.0,3.6,29.9,219.0,64.34,48.61
2018,8,12,17,45,391.5,75.5,3.45,28.75,172.0,56.21,41.85
2018,8,12,18,0,330.0,63.0,3.3,27.6,125.0,47.75,34.55
2018,8,12,18,15,250.0,47.0,3.15,26.7,85.5,36.2,24.33
2018,8,12,18,30,170.0,31.0,3.0,25.8,46.0,24.23,12.31
2018,8,12,18,45,94.5,17.5,2.85,24.85,25.0,15.92,0.0
2018,8,12,19,0,19.0,4.0,2.7,23.9,4.0,0.0,0.0
2018,8,12,19,15,9.5,2.0,2.55,23.45,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,22.55,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,21.45,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,21.05,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.25,20.75,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,0.95,19.25,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,0.95,18.55,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,13,5,15,23.0,4.5,1.3,17.95,5.0,0.0,0.0
2018,8,13,5,30,46.0,9.0,1.4,18.4,10.0,34.05,0.0
2018,8,13,5,45,114.0,24.0,1.55,18.8,35.0,128.15,55.21
2018,8,13,6,0,182.0,39.0,1.7,19.2,60.0,204.41,158.77
2018,8,13,6,15,204.5,51.5,1.65,19.9,86.5,240.19,193.18
2018,8,13,6,30,227.0,64.0,1.6,20.6,113.0,278.26,226.18
2018,8,13,6,45,121.5,83.0,1.6,21.25,110.0,195.86,158.76
2018,8,13,7,0,16.0,102.0,1.6,21.9,107.0,111.9,87.39
2018,8,13,7,15,21.5,121.0,1.6,22.85,129.0,135.22,106.2
2018,8,13,7,30,27.0,140.0,1.6,23.8,151.0,170.86,134.16
2018,8,13,7,45,28.5,160.0,1.6,24.8,173.0,193.02,150.58
2018,8,13,8,0,30.0,180.0,1.6,25.8,195.0,214.88,166.43
2018,8,13,8,15,44.5,209.5,1.6,26.75,234.5,259.94,200.15
2018,8,13,8,30,59.0,239.0,1.6,27.7,274.0,304.79,232.74
2018,8,13,8,45,116.5,268.0,1.6,28.65,344.0,408.21,308.7
2018,8,13,9,0,174.0,297.0,1.6,29.6,414.0,493.84,368.77
2018,8,13,9,15,343.0,273.5,1.65,30.5,522.5,646.51,476.53
2018,8,13,9,30,512.0,250.0,1.7,31.4,631.0,800.36,578.69
2018,8,13,9,45,623.5,216.5,1.7,32.25,702.5,874.06,624.06
2018,8,13,10,0,735.0,183.0,1.7,33.1,774.0,938.73,660.89
2018,8,13,10,15,743.5,185.5,1.8,33.7,802.0,937.91,658.26
2018,8,13,10,30,752.0,188.0,1.9,34.3,830.0,933.91,654.42
2018,8,13,10,45,757.5,190.5,2.0,34.85,851.5,923.88,647.07
2018,8,13,11,0,763.0,193.0,2.1,35.4,873.0,904.73,634.11
2018,8,13,11,15,766.5,194.5,2.25,35.65,887.0,886.27,622.9
2018,8,13,11,30,770.0,196.0,2.4,35.9,901.0,864.97,609.77
2018,8,13,11,45,771.0,197.5,2.55,36.2,907.5,838.84,593.35
2018,8,13,12,0,772.0,199.0,2.7,36.5,914.0,810.28,574.94
2018,8,13,12,15,776.5,196.0,2.85,36.55,914.5,778.24,554.16
2018,8,13,12,30,781.0,193.0,3.0,36.6,915.0,743.97,531.43
2018,8,13,12,45,785.0,188.5,3.15,36.65,908.0,706.02,505.69
2018,8,13,13,0,789.0,184.0,3.3,36.7,901.0,666.19,478.01
2018,8,13,13,15,783.5,183.5,3.4,36.5,884.5,622.18,446.91
2018,8,13,13,30,778.0,183.0,3.5,36.3,868.0,577.34,414.36
2018,8,13,13,45,736.0,198.5,3.6,36.15,832.5,522.9,374.07
2018,8,13,14,0,694.0,214.0,3.7,36.0,797.0,473.48,336.54
2018,8,13,14,15,685.5,208.5,3.75,35.65,766.5,424.76,298.81
2018,8,13,14,30,677.0,203.0,3.8,35.3,736.0,376.52,260.52
2018,8,13,14,45,693.0,186.0,3.85,34.95,709.0,327.53,220.41
2018,8,13,15,0,709.0,169.0,3.9,34.6,682.0,276.87,178.61
2018,8,13,15,15,688.5,165.5,3.9,34.6,639.0,227.74,139.91
2018,8,13,15,30,668.0,162.0,3.9,34.6,596.0,181.0,106.25
2018,8,13,15,45,636.5,157.5,3.95,33.55,546.5,135.42,80.5
2018,8,13,16,0,605.0,153.0,4.0,32.5,497.0,95.54,72.66
2018,8,13,16,15,548.5,149.5,3.95,31.8,439.5,97.56,74.81
2018,8,13,16,30,492.0,146.0,3.9,31.1,382.0,97.18,74.97
2018,8,13,16,45,480.0,132.5,3.9,30.4,340.5,90.38,69.84
2018,8,13,17,0,468.0,119.0,3.9,29.7,299.0,83.14,64.23
2018,8,13,17,15,433.0,107.0,3.8,28.7,254.0,76.37,58.96
2018,8,13,17,30,398.0,95.0,3.7,27.7,209.0,69.25,53.2
2018,8,13,17,45,339.0,80.0,3.55,26.7,163.0,59.43,44.93
2018,8,13,18,0,280.0,65.0,3.4,25.7,117.0,49.19,36.01
2018,8,13,18,15,206.5,47.5,3.3,24.8,79.0,36.55,24.76
2018,8,13,18,30,133.0,30.0,3.2,23.9,41.0,23.43,11.32
2018,8,13,18,45,73.0,16.5,3.1,23.05,22.0,15.01,0.0
2018,8,13,19,0,13.0,3.0,3.0,22.2,3.0,0.0,0.0
2018,8,13,19,15,6.5,1.5,2.9,21.7,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,21.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,20.7,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,20.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.5,19.95,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.35,19.45,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,14,5,15,14.0,4.0,1.9,16.0,4.0,0.0,0.0
2018,8,14,5,30,28.0,8.0,2.0,16.4,8.0,22.99,0.0
2018,8,14,5,45,95.0,25.5,2.05,16.8,34.5,108.04,39.0
2018,8,14,6,0,162.0,43.0,2.1,17.2,61.0,184.98,144.18
2018,8,14,6,15,180.0,53.0,2.1,17.75,83.0,209.83,170.32
2018,8,14,6,30,198.0,63.0,2.1,18.3,105.0,238.35,196.24
2018,8,14,6,45,99.0,64.0,2.1,18.85,85.0,152.16,124.41
2018,8,14,7,0,0.0,65.0,2.1,19.4,65.0,57.67,42.81
2018,8,14,7,15,0.0,77.0,2.05,20.1,77.0,68.93,52.07
2018,8,14,7,30,0.0,89.0,2.0,20.8,89.0,80.16,61.02
2018,8,14,7,45,2.0,110.5,1.95,21.55,111.5,102.8,79.18
2018,8,14,8,0,4.0,132.0,1.9,22.3,134.0,125.47,96.99
2018,8,14,8,15,17.5,171.5,1.9,23.1,181.5,177.59,138.27
2018,8,14,8,30,31.0,211.0,1.9,23.9,229.0,245.46,190.53
2018,8,14,8,45,58.5,248.5,1.85,24.75,286.5,311.59,240.32
2018,8,14,9,0,86.0,286.0,1.8,25.6,344.0,377.41,288.3
2018,8,14,9,15,144.0,311.0,1.8,26.4,415.0,475.96,359.6
2018,8,14,9,30,202.0,336.0,1.8,27.2,486.0,555.68,414.99
2018,8,14,9,45,410.5,283.0,1.8,28.05,606.5,729.77,537.25
2018,8,14,10,0,619.0,230.0,1.8,28.9,727.0,874.29,632.94
2018,8,14,10,15,709.0,195.0,1.9,29.5,784.0,913.65,655.91
2018,8,14,10,30,799.0,160.0,2.0,30.1,841.0,942.36,672.42
2018,8,14,10,45,807.0,160.5,2.15,30.7,863.0,932.71,665.19
2018,8,14,11,0,815.0,161.0,2.3,31.3,885.0,919.81,656.27
2018,8,14,11,15,820.0,160.5,2.4,31.7,899.0,900.03,643.07
2018,8,14,11,30,825.0,160.0,2.5,32.1,913.0,877.27,628.0
2018,8,14,11,45,828.0,159.5,2.65,32.5,920.0,849.95,610.31
2018,8,14,12,0,831.0,159.0,2.8,32.9,927.0,819.97,590.76
2018,8,14,12,15,837.0,155.0,2.85,33.1,927.5,786.63,568.77
2018,8,14,12,30,843.0,151.0,2.9,33.3,928.0,747.01,541.64
2018,8,14,12,45,848.5,145.5,3.0,33.55,921.0,708.75,514.67
2018,8,14,13,0,854.0,140.0,3.1,33.8,914.0,668.31,485.54
2018,8,14,13,15,851.0,138.0,3.2,33.8,897.5,623.46,453.0
2018,8,14,13,30,848.0,136.0,3.3,33.8,881.0,577.35,418.66
2018,8,14,13,45,843.0,134.0,3.4,33.75,857.5,529.14,381.89
2018,8,14,14,0,838.0,132.0,3.5,33.7,834.0,480.2,343.47
2018,8,14,14,15,830.0,129.5,3.55,33.45,803.0,424.21,299.16
2018,8,14,14,30,822.0,127.0,3.6,33.2,772.0,372.21,256.57
2018,8,14,14,45,811.5,124.5,3.7,32.95,735.5,319.76,213.02
2018,8,14,15,0,801.0,122.0,3.8,32.7,699.0,268.04,170.02
2018,8,14,15,15,780.5,120.5,3.8,32.7,655.0,216.26,128.62
2018,8,14,15,30,760.0,119.0,3.8,32.7,611.0,166.72,92.8
2018,8,14,15,45,687.5,130.0,3.85,31.8,549.5,117.3,66.4
2018,8,14,16,0,615.0,141.0,3.9,30.9,488.0,87.49,66.6
2018,8,14,16,15,593.0,132.0,3.9,30.25,441.5,84.64,64.69
2018,8,14,16,30,571.0,123.0,3.9,29.6,395.0,81.49,62.5
2018,8,14,16,45,563.0,109.5,3.9,28.95,351.0,74.7,57.22
2018,8,14,17,0,555.0,96.0,3.9,28.3,307.0,67.37,51.4
2018,8,14,17,15,532.0,84.5,3.85,27.35,262.0,61.01,46.34
2018,8,14,17,30,509.0,73.0,3.8,26.4,217.0,54.22,40.74
2018,8,14,17,45,441.0,63.0,3.75,25.45,169.0,48.07,35.5
2018,8,14,18,0,373.0,53.0,3.7,24.5,121.0,41.66,29.79
2018,8,14,18,15,275.5,41.0,3.6,23.65,82.0,31.71,20.79
2018,8,14,18,30,178.0,29.0,3.5,22.8,43.0,22.75,10.23
2018,8,14,18,45,95.5,15.5,3.45,21.95,22.5,14.1,0.0
2018,8,14,19,0,13.0,2.0,3.4,21.1,2.0,0.0,0.0
2018,8,14,19,15,6.5,1.0,3.35,20.6,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,20.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,19.6,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,18.85,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,18.35,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,17.95,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,15,5,15,28.5,4.5,1.55,15.95,5.0,0.0,0.0
2018,8,15,5,30,57.0,9.0,1.6,16.4,10.0,40.11,0.0
2018,8,15,5,45,167.0,23.0,1.65,16.8,39.0,156.84,46.31
2018,8,15,6,0,277.0,37.0,1.7,17.2,68.0,263.28,205.25
2018,8,15,6,15,362.5,48.0,1.65,17.85,111.0,347.75,281.3
2018,8,15,6,30,448.0,59.0,1.6,18.5,154.0,438.14,356.3
2018,8,15,6,45,367.5,80.0,1.5,19.1,172.5,413.41,336.65
2018,8,15,7,0,287.0,101.0,1.4,19.7,191.0,368.31,300.06
2018,8,15,7,15,249.0,125.5,1.3,20.55,214.0,374.22,302.29
2018,8,15,7,30,211.0,150.0,1.2,21.4,237.0,376.12,300.51
2018,8,15,7,45,161.0,177.5,1.1,22.2,249.0,350.14,277.11
2018,8,15,8,0,111.0,205.0,1.0,23.0,261.0,337.32,263.67
2018,8,15,8,15,241.5,208.5,0.95,23.9,346.5,478.65,370.03
2018,8,15,8,30,372.0,212.0,0.9,24.8,432.0,606.24,459.68
2018,8,15,8,45,457.5,206.0,0.9,25.75,498.0,701.84,522.22
2018,8,15,9,0,543.0,200.0,0.9,26.7,564.0,778.21,570.23
2018,8,15,9,15,513.5,229.0,1.0,27.5,590.0,780.97,568.01
2018,8,15,9,30,484.0,258.0,1.1,28.3,616.0,780.22,564.47
2018,8,15,9,45,664.5,187.5,1.2,29.1,705.0,881.42,631.15
2018,8,15,10,0,845.0,117.0,1.3,29.9,794.0,955.46,674.7
2018,8,15,10,15,853.0,118.5,1.45,30.5,823.0,953.72,672.27
2018,8,15,10,30,861.0,120.0,1.6,31.1,852.0,948.65,668.66
2018,8,15,10,45,867.5,120.5,1.8,31.7,874.0,937.81,662.03
2018,8,15,11,0,874.0,121.0,2.0,32.3,896.0,923.71,653.24
2018,8,15,11,15,877.5,121.5,2.1,32.65,910.5,903.7,640.32
2018,8,15,11,30,881.0,122.0,2.2,33.0,925.0,880.66,625.48
2018,8,15,11,45,883.5,122.0,2.35,33.35,932.0,853.39,608.3
2018,8,15,12,0,886.0,122.0,2.5,33.7,939.0,823.38,589.18
2018,8,15,12,15,886.0,121.5,2.6,33.9,937.5,788.42,566.69
2018,8,15,12,30,886.0,121.0,2.7,34.1,936.0,751.19,542.52
2018,8,15,12,45,884.5,120.5,2.85,34.3,927.5,710.82,514.45
2018,8,15,13,0,883.0,120.0,3.0,34.5,919.0,668.62,484.38
2018,8,15,13,15,880.0,119.0,3.1,34.5,902.5,623.44,451.64
2018,8,15,13,30,877.0,118.0,3.2,34.5,886.0,576.91,416.98
2018,8,15,13,45,872.0,116.0,3.3,34.45,862.0,527.42,379.29
2018,8,15,14,0,867.0,114.0,3.4,34.4,838.0,477.15,339.86
2018,8,15,14,15,859.5,112.0,3.45,34.2,807.0,425.3,298.28
2018,8,15,14,30,852.0,110.0,3.5,34.0,776.0,373.31,255.54
2018,8,15,14,45,842.0,108.0,3.55,33.75,739.5,320.67,211.74
2018,8,15,15,0,832.0,106.0,3.6,33.5,703.0,268.54,168.42
2018,8,15,15,15,815.0,104.5,3.6,33.5,660.0,207.82,120.32
2018,8,15,15,30,798.0,103.0,3.6,33.5,617.0,156.81,83.69
2018,8,15,15,45,780.0,99.5,3.65,32.7,570.5,106.34,56.06
2018,8,15,16,0,762.0,96.0,3.7,31.9,524.0,66.01,48.78
2018,8,15,16,15,734.0,92.5,3.7,31.25,473.5,65.37,48.6
2018,8,15,16,30,706.0,89.0,3.7,30.6,423.0,58.61,43.31
2018,8,15,16,45,671.0,84.5,3.75,30.0,371.5,57.29,42.48
2018,8,15,17,0,636.0,80.0,3.8,29.4,320.0,55.9,41.56
2018,8,15,17,15,538.5,79.0,3.75,28.4,260.5,56.85,42.62
2018,8,15,17,30,441.0,78.0,3.7,27.4,201.0,57.31,43.17
2018,8,15,17,45,399.0,65.0,3.65,26.45,158.0,48.68,35.83
2018,8,15,18,0,357.0,52.0,3.6,25.5,115.0,40.9,28.98
2018,8,15,18,15,273.0,40.0,3.55,24.65,78.5,30.98,20.0
2018,8,15,18,30,189.0,28.0,3.5,23.8,42.0,22.01,8.81
2018,8,15,18,45,102.0,15.0,3.4,22.9,22.0,13.64,0.0
2018,8,15,19,0,15.0,2.0,3.3,22.0,2.0,0.0,0.0
2018,8,15,19,15,7.5,1.0,3.25,21.55,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,21.1,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,20.6,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,20.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,19.85,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.75,19.4,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,19.05,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,18.75,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.25,18.25,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,17.55,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,16,5,15,31.5,4.5,1.35,16.6,5.0,0.0,0.0
2018,8,16,5,30,63.0,9.0,1.3,17.0,10.0,43.4,0.0
2018,8,16,5,45,182.5,21.5,1.3,17.4,38.5,163.14,32.16
2018,8,16,6,0,302.0,34.0,1.3,17.8,67.0,276.68,213.79
2018,8,16,6,15,391.0,44.0,1.2,18.6,111.0,362.5,290.93
2018,8,16,6,30,480.0,54.0,1.1,19.4,155.0,454.98,366.14
2018,8,16,6,45,540.0,61.0,1.0,20.15,204.5,526.95,420.56
2018,8,16,7,0,600.0,68.0,0.9,20.9,254.0,601.6,473.57
2018,8,16,7,15,640.5,73.5,0.85,21.95,305.5,660.04,511.75
2018,8,16,7,30,681.0,79.0,0.8,23.0,357.0,718.86,548.24
2018,8,16,7,45,711.0,83.0,0.75,24.05,408.0,761.75,572.16
2018,8,16,8,0,741.0,87.0,0.7,25.1,459.0,808.47,597.74
2018,8,16,8,15,763.0,90.5,0.85,26.15,507.5,845.6,619.41
2018,8,16,8,30,785.0,94.0,1.0,27.2,556.0,880.62,639.44
2018,8,16,8,45,802.0,96.5,1.15,28.2,601.0,907.24,653.93
2018,8,16,9,0,819.0,99.0,1.3,29.2,646.0,931.13,666.62
2018,8,16,9,15,827.0,103.0,1.4,30.05,685.0,935.18,666.44
2018,8,16,9,30,835.0,107.0,1.5,30.9,724.0,946.02,670.83
2018,8,16,9,45,839.5,112.0,1.65,31.75,757.5,951.28,672.35
2018,8,16,10,0,844.0,117.0,1.8,32.6,791.0,953.17,671.84
2018,8,16,10,15,852.0,118.0,1.9,33.3,819.5,950.85,668.6
2018,8,16,10,30,860.0,119.0,2.0,34.0,848.0,945.22,663.43
2018,8,16,10,45,865.0,120.0,2.1,34.7,869.5,933.46,654.54
2018,8,16,11,0,870.0,121.0,2.2,35.4,891.0,918.47,643.76
2018,8,16,11,15,874.0,121.5,2.2,35.75,905.5,898.92,630.25
2018,8,16,11,30,878.0,122.0,2.2,36.1,920.0,876.32,614.94
2018,8,16,11,45,880.0,121.0,2.25,36.5,926.0,847.74,596.2
2018,8,16,12,0,882.0,120.0,2.3,36.9,932.0,816.5,575.78
2018,8,16,12,15,881.0,120.5,2.4,37.05,930.5,781.76,553.95
2018,8,16,12,30,880.0,121.0,2.5,37.2,929.0,744.79,530.34
2018,8,16,12,45,877.0,121.0,2.55,37.35,919.5,703.99,502.03
2018,8,16,13,0,874.0,121.0,2.6,37.5,910.0,661.48,471.95
2018,8,16,13,15,871.5,119.5,2.7,37.4,893.5,616.52,440.14
2018,8,16,13,30,869.0,118.0,2.8,37.3,877.0,570.18,406.37
2018,8,16,13,45,864.5,116.5,2.9,37.25,854.0,521.64,369.91
2018,8,16,14,0,860.0,115.0,3.0,37.2,831.0,472.27,331.68
2018,8,16,14,15,853.0,113.0,3.05,36.9,800.5,420.91,291.14
2018,8,16,14,30,846.0,111.0,3.1,36.6,770.0,369.36,249.39
2018,8,16,14,45,836.5,108.0,3.2,36.35,733.0,316.4,205.97
2018,8,16,15,0,827.0,105.0,3.3,36.1,696.0,263.93,163.01
2018,8,16,15,15,773.0,117.5,3.3,36.1,643.5,207.45,120.27
2018,8,16,15,30,719.0,130.0,3.3,36.1,591.0,157.37,86.5
2018,8,16,15,45,720.0,118.0,3.4,35.2,550.0,106.01,57.78
2018,8,16,16,0,721.0,106.0,3.5,34.3,509.0,65.64,47.98
2018,8,16,16,15,624.5,119.0,3.5,33.65,444.5,76.2,56.93
2018,8,16,16,30,528.0,132.0,3.5,33.0,380.0,88.77,67.57
2018,8,16,16,45,547.0,110.5,3.55,32.35,340.5,75.83,57.33
2018,8,16,17,0,566.0,89.0,3.6,31.7,301.0,62.42,46.55
2018,8,16,17,15,546.5,78.0,3.5,30.7,256.5,56.29,41.72
2018,8,16,17,30,527.0,67.0,3.4,29.7,212.0,49.73,36.36
2018,8,16,17,45,474.5,57.5,3.35,28.7,166.5,43.87,31.41
2018,8,16,18,0,422.0,48.0,3.3,27.7,121.0,37.72,25.99
2018,8,16,18,15,318.0,37.0,3.15,26.8,81.5,29.81,18.74
2018,8,16,18,30,214.0,26.0,3.0,25.9,42.0,21.6,7.31
2018,8,16,18,45,114.5,14.0,2.9,25.05,22.0,12.73,0.0
2018,8,16,19,0,15.0,2.0,2.8,24.2,2.0,0.0,0.0
2018,8,16,19,15,7.5,1.0,2.65,23.85,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.35,23.1,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.1,22.45,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.9,21.95,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.8,21.7,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.65,21.15,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.6,20.55,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.55,20.3,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.45,20.1,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.35,19.9,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.55,19.15,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.45,19.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,8,17,5,15,33.0,4.0,0.35,19.85,4.5,0.0,0.0
2018,8,17,5,30,66.0,8.0,0.3,20.4,9.0,44.1,0.0
2018,8,17,5,45,186.5,20.5,0.25,20.9,37.5,163.2,11.88
2018,8,17,6,0,307.0,33.0,0.2,21.4,66.0,278.53,208.68
2018,8,17,6,15,399.0,42.0,0.2,22.2,109.5,365.14,284.56
2018,8,17,6,30,491.0,51.0,0.2,23.0,153.0,458.6,357.78
2018,8,17,6,45,550.5,57.5,0.2,23.8,202.5,529.68,409.7
2018,8,17,7,0,610.0,64.0,0.2,24.6,252.0,603.46,460.58
2018,8,17,7,15,650.0,69.0,0.25,25.85,303.0,661.01,497.25
2018,8,17,7,30,690.0,74.0,0.3,27.1,354.0,714.61,529.67
2018,8,17,7,45,719.5,78.0,0.35,28.3,405.0,762.17,556.93
2018,8,17,8,0,749.0,82.0,0.4,29.5,456.0,808.55,582.57
2018,8,17,8,15,770.5,85.0,0.55,30.5,504.5,844.69,603.29
2018,8,17,8,30,792.0,88.0,0.7,31.5,553.0,878.72,622.5
2018,8,17,8,45,808.5,90.5,0.9,32.5,598.0,904.93,637.48
2018,8,17,9,0,825.0,93.0,1.1,33.5,643.0,918.77,644.64
2018,8,17,9,15,837.5,95.5,1.2,34.1,683.5,935.54,653.18
2018,8,17,9,30,850.0,98.0,1.3,34.7,724.0,949.21,659.8
2018,8,17,9,45,859.5,99.5,1.45,35.3,759.0,955.59,662.76
2018,8,17,10,0,869.0,101.0,1.6,35.9,794.0,958.68,663.77
2018,8,17,10,15,876.0,102.5,1.75,36.3,822.5,955.98,661.85
2018,8,17,10,30,883.0,104.0,1.9,36.7,851.0,949.89,657.9
2018,8,17,10,45,888.0,105.0,2.05,37.1,872.5,938.02,650.42
2018,8,17,11,0,893.0,106.0,2.2,37.5,894.0,922.84,640.91
2018,8,17,11,15,896.5,106.0,2.3,37.7,908.0,902.09,628.02
2018,8,17,11,30,900.0,106.0,2.4,37.9,922.0,878.25,613.21
2018,8,17,11,45,901.5,106.5,2.55,38.05,929.0,850.25,596.19
2018,8,17,12,0,903.0,107.0,2.7,38.2,936.0,819.47,577.24
2018,8,17,12,15,901.5,107.5,2.8,38.2,934.0,783.79,554.99
2018,8,17,12,30,900.0,108.0,2.9,38.2,932.0,745.85,531.06
2018,8,17,12,45,897.0,108.5,3.0,38.2,922.5,704.81,503.11
2018,8,17,13,0,894.0,109.0,3.1,38.2,913.0,661.98,473.05
2018,8,17,13,15,890.5,108.0,3.2,38.05,896.5,616.02,440.33
2018,8,17,13,30,887.0,107.0,3.3,37.9,880.0,568.71,405.68
2018,8,17,13,45,882.0,106.0,3.4,37.75,856.0,519.5,368.58
2018,8,17,14,0,877.0,105.0,3.5,37.6,832.0,469.47,329.7
2018,8,17,14,15,869.5,103.5,3.5,37.35,801.5,417.45,288.27
2018,8,17,14,30,862.0,102.0,3.5,37.1,771.0,365.28,245.71
2018,8,17,14,45,852.5,99.5,3.55,36.8,734.0,311.86,201.78
2018,8,17,15,0,843.0,97.0,3.6,36.5,697.0,258.93,158.37
2018,8,17,15,15,829.0,95.0,3.6,36.5,655.0,206.28,116.98
2018,8,17,15,30,815.0,93.0,3.6,36.5,613.0,145.8,74.34
2018,8,17,15,45,798.5,89.5,3.6,35.7,566.5,94.52,48.07
2018,8,17,16,0,782.0,86.0,3.6,34.9,520.0,59.51,42.91
2018,8,17,16,15,760.0,82.0,3.55,34.35,471.0,58.26,42.17
2018,8,17,16,30,738.0,78.0,3.5,33.8,422.0,56.91,41.32
2018,8,17,16,45,698.5,75.0,3.45,33.25,369.0,56.12,40.92
2018,8,17,17,0,659.0,72.0,3.4,32.7,316.0,50.44,36.44
2018,8,17,17,15,623.5,65.5,3.25,31.85,267.0,47.17,33.91
2018,8,17,17,30,588.0,59.0,3.1,31.0,218.0,43.73,31.13
2018,8,17,17,45,521.5,51.5,3.0,30.15,169.5,39.17,27.26
2018,8,17,18,0,455.0,44.0,2.9,29.3,121.0,34.48,23.06
2018,8,17,18,15,351.0,34.0,2.75,28.55,81.0,27.31,16.45
2018,8,17,18,30,247.0,24.0,2.6,27.8,41.0,19.89,4.83
2018,8,17,18,45,131.5,13.5,2.45,27.05,21.5,12.28,0.0
2018,8,17,19,0,16.0,3.0,2.3,26.3,2.0,0.0,0.0
2018,8,17,19,15,8.0,1.5,2.2,25.9,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.95,25.15,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,24.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,24.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.3,23.9,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.15,23.65,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.85,22.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.65,22.45,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,18,5,15,44.5,4.5,0.7,23.35,5.0,0.0,0.0
2018,8,18,5,30,89.0,9.0,0.8,23.9,10.0,57.73,0.0
2018,8,18,5,45,204.5,18.5,0.85,24.5,35.5,170.75,0.0
2018,8,18,6,0,320.0,28.0,0.9,25.1,61.0,280.77,207.88
2018,8,18,6,15,349.5,38.5,0.9,25.85,94.0,326.12,253.77
2018,8,18,6,30,379.0,49.0,0.9,26.6,127.0,373.86,293.82
2018,8,18,6,45,202.0,79.0,0.95,27.3,122.0,266.99,210.8
2018,8,18,7,0,25.0,109.0,1.0,28.0,117.0,140.07,107.46
2018,8,18,7,15,60.0,135.5,1.15,29.25,158.5,199.15,154.52
2018,8,18,7,30,95.0,162.0,1.3,30.5,200.0,259.4,200.45
2018,8,18,7,45,320.5,148.5,1.5,31.7,303.0,471.94,362.17
2018,8,18,8,0,546.0,135.0,1.7,32.9,406.0,692.65,516.53
2018,8,18,8,15,698.5,105.5,1.8,33.65,489.5,807.09,588.79
2018,8,18,8,30,851.0,76.0,1.9,34.4,573.0,908.84,650.86
2018,8,18,8,45,866.0,78.0,2.05,35.1,619.0,933.91,663.52
2018,8,18,9,0,881.0,80.0,2.2,35.8,665.0,956.12,675.06
2018,8,18,9,15,878.0,88.5,2.3,36.3,702.5,965.46,678.63
2018,8,18,9,30,875.0,97.0,2.4,36.8,740.0,971.08,680.11
2018,8,18,9,45,866.0,109.0,2.5,37.35,771.0,971.06,678.08
2018,8,18,10,0,857.0,121.0,2.6,37.9,802.0,967.2,673.84
2018,8,18,10,15,864.5,123.0,2.7,38.15,831.5,965.08,671.68
2018,8,18,10,30,872.0,125.0,2.8,38.4,861.0,959.56,667.5
2018,8,18,10,45,876.5,126.5,2.9,38.6,882.5,947.35,659.41
2018,8,18,11,0,881.0,128.0,3.0,38.8,904.0,931.86,649.39
2018,8,18,11,15,884.0,129.0,3.1,38.9,918.5,911.33,636.54
2018,8,18,11,30,887.0,130.0,3.2,39.0,933.0,887.74,621.78
2018,8,18,11,45,888.0,131.0,3.25,39.05,939.5,859.55,603.92
2018,8,18,12,0,889.0,132.0,3.3,39.1,946.0,828.64,584.29
2018,8,18,12,15,887.5,133.0,3.4,39.05,944.5,793.29,562.17
2018,8,18,12,30,886.0,134.0,3.5,39.0,943.0,755.72,537.76
2018,8,18,12,45,881.0,135.5,3.6,38.95,933.0,714.15,509.21
2018,8,18,13,0,876.0,137.0,3.7,38.9,923.0,670.99,478.88
2018,8,18,13,15,872.5,136.0,3.8,38.7,906.5,625.33,446.39
2018,8,18,13,30,869.0,135.0,3.9,38.5,890.0,578.38,412.01
2018,8,18,13,45,863.0,133.5,4.0,38.35,865.5,528.73,374.61
2018,8,18,14,0,857.0,132.0,4.1,38.2,841.0,478.39,335.58
2018,8,18,14,15,849.0,130.5,4.15,37.9,810.0,421.82,291.21
2018,8,18,14,30,841.0,129.0,4.2,37.6,779.0,369.31,248.64
2018,8,18,14,45,821.0,129.0,4.25,37.3,738.0,314.92,204.45
2018,8,18,15,0,801.0,129.0,4.3,37.0,697.0,262.29,161.95
2018,8,18,15,15,761.0,132.0,4.3,37.0,645.0,210.73,122.84
2018,8,18,15,30,721.0,135.0,4.3,37.0,593.0,155.58,85.54
2018,8,18,15,45,689.0,132.0,4.3,36.15,542.5,108.37,62.32
2018,8,18,16,0,657.0,129.0,4.3,35.3,492.0,80.7,59.97
2018,8,18,16,15,641.5,120.0,4.25,34.7,446.0,77.54,57.79
2018,8,18,16,30,626.0,111.0,4.2,34.1,400.0,74.07,55.32
2018,8,18,16,45,614.0,100.0,4.1,33.45,355.0,68.78,51.32
2018,8,18,17,0,602.0,89.0,4.0,32.8,310.0,63.07,46.89
2018,8,18,17,15,542.0,81.5,3.7,31.85,256.5,59.47,44.16
2018,8,18,17,30,482.0,74.0,3.4,30.9,203.0,55.75,41.18
2018,8,18,17,45,419.5,62.5,3.15,29.95,156.5,48.37,34.94
2018,8,18,18,0,357.0,51.0,2.9,29.0,110.0,40.63,28.15
2018,8,18,18,15,256.0,37.0,2.65,28.1,71.5,28.76,17.53
2018,8,18,18,30,155.0,23.0,2.4,27.2,33.0,18.11,2.21
2018,8,18,18,45,77.5,11.5,2.15,26.35,16.5,10.46,0.0
2018,8,18,19,0,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2018,8,18,19,15,0.0,0.0,1.8,25.05,0.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.6,24.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.45,23.55,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.25,22.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.05,21.2,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.95,20.85,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.85,20.65,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,19,5,15,32.0,4.0,0.75,21.0,4.0,0.0,0.0
2018,8,19,5,30,64.0,8.0,0.8,21.6,8.0,42.84,0.0
2018,8,19,5,45,164.0,19.5,0.85,22.2,33.0,145.87,0.0
2018,8,19,6,0,264.0,31.0,0.9,22.8,58.0,248.08,183.93
2018,8,19,6,15,301.5,43.0,1.0,23.5,91.0,293.75,231.01
2018,8,19,6,30,339.0,55.0,1.1,24.2,124.0,346.01,275.51
2018,8,19,6,45,174.0,79.0,1.15,24.9,115.0,245.64,195.99
2018,8,19,7,0,9.0,103.0,1.2,25.6,106.0,108.81,83.14
2018,8,19,7,15,13.5,120.5,1.35,26.6,125.5,129.03,99.36
2018,8,19,7,30,18.0,138.0,1.5,27.6,145.0,149.44,115.0
2018,8,19,7,45,51.5,166.0,1.65,28.65,190.5,222.04,171.77
2018,8,19,8,0,85.0,194.0,1.8,29.7,236.0,283.16,217.92
2018,8,19,8,15,175.5,218.0,2.0,30.65,316.5,410.23,313.23
2018,8,19,8,30,266.0,242.0,2.2,31.6,397.0,540.71,406.45
2018,8,19,8,45,504.5,190.5,2.4,32.55,514.0,726.44,538.25
2018,8,19,9,0,743.0,139.0,2.6,33.5,631.0,906.9,655.36
2018,8,19,9,15,811.5,122.0,2.7,34.05,690.5,948.58,678.33
2018,8,19,9,30,880.0,105.0,2.8,34.6,750.0,983.62,698.03
2018,8,19,9,45,883.5,111.0,2.9,35.15,785.0,988.78,698.86
2018,8,19,10,0,887.0,117.0,3.0,35.7,820.0,990.35,697.81
2018,8,19,10,15,894.0,118.5,3.1,36.05,849.5,986.95,694.38
2018,8,19,10,30,901.0,120.0,3.2,36.4,879.0,980.09,688.92
2018,8,19,10,45,906.5,121.5,3.25,36.8,901.5,968.35,680.05
2018,8,19,11,0,912.0,123.0,3.3,37.2,924.0,953.18,669.17
2018,8,19,11,15,916.0,123.0,3.4,37.35,939.0,931.88,655.55
2018,8,19,11,30,920.0,123.0,3.5,37.5,954.0,907.4,639.94
2018,8,19,11,45,923.0,123.0,3.55,37.65,961.5,879.02,621.56
2018,8,19,12,0,926.0,123.0,3.6,37.8,969.0,847.73,601.3
2018,8,19,12,15,927.5,122.5,3.65,37.8,968.5,812.1,578.51
2018,8,19,12,30,929.0,122.0,3.7,37.8,968.0,773.97,553.64
2018,8,19,12,45,929.5,120.0,3.7,37.75,959.0,731.56,524.06
2018,8,19,13,0,930.0,118.0,3.7,37.7,950.0,687.07,492.41
2018,8,19,13,15,927.0,116.5,3.75,37.55,932.5,639.02,457.84
2018,8,19,13,30,924.0,115.0,3.8,37.4,915.0,589.53,421.26
2018,8,19,13,45,919.0,113.5,3.8,37.25,890.0,537.81,381.91
2018,8,19,14,0,914.0,112.0,3.8,37.1,865.0,485.22,340.76
2018,8,19,14,15,907.0,110.0,3.75,36.85,833.0,430.83,297.26
2018,8,19,14,30,900.0,108.0,3.7,36.6,801.0,376.2,252.55
2018,8,19,14,45,890.0,105.5,3.7,36.35,762.5,320.37,206.53
2018,8,19,15,0,880.0,103.0,3.7,36.1,724.0,265.04,161.25
2018,8,19,15,15,842.5,106.5,3.7,36.1,671.0,201.86,113.25
2018,8,19,15,30,805.0,110.0,3.7,36.1,618.0,150.82,79.51
2018,8,19,15,45,723.0,120.0,3.65,35.3,550.0,99.1,55.91
2018,8,19,16,0,641.0,130.0,3.6,34.5,482.0,81.5,60.82
2018,8,19,16,15,587.0,128.5,3.5,33.85,426.5,83.43,62.79
2018,8,19,16,30,533.0,127.0,3.4,33.2,371.0,85.98,65.27
2018,8,19,16,45,555.0,108.0,3.35,32.55,334.5,74.72,56.41
2018,8,19,17,0,577.0,89.0,3.3,31.9,298.0,63.12,47.11
2018,8,19,17,15,512.5,81.5,3.1,30.85,245.0,59.52,44.39
2018,8,19,17,30,448.0,74.0,2.9,29.8,192.0,55.81,41.42
2018,8,19,17,45,427.0,59.5,2.7,28.7,151.5,45.97,33.1
2018,8,19,18,0,406.0,45.0,2.5,27.6,111.0,35.54,24.06
2018,8,19,18,15,316.5,34.0,2.4,26.65,74.0,27.58,16.56
2018,8,19,18,30,227.0,23.0,2.3,25.7,37.0,19.26,0.27
2018,8,19,18,45,113.5,11.5,2.25,24.75,18.5,10.46,0.0
2018,8,19,19,0,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,23.35,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
