Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,19,45,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.95,21.6,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.35,19.35,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,20,5,15,33.0,4.0,1.35,16.05,4.0,0.0,0.0
2018,8,20,5,30,66.0,8.0,1.5,16.5,8.0,43.89,0.0
2018,8,20,5,45,196.5,20.0,1.65,16.95,36.0,164.1,0.0
2018,8,20,6,0,327.0,32.0,1.8,17.4,64.0,289.15,218.2
2018,8,20,6,15,385.0,39.5,1.8,18.1,100.0,351.13,282.56
2018,8,20,6,30,443.0,47.0,1.8,18.8,136.0,416.8,339.26
2018,8,20,6,45,221.5,62.0,1.8,19.45,106.5,274.61,225.14
2018,8,20,7,0,0.0,77.0,1.8,20.1,77.0,71.08,53.68
2018,8,20,7,15,0.0,87.5,1.85,21.15,87.5,80.39,61.32
2018,8,20,7,30,0.0,98.0,1.9,22.2,98.0,89.81,68.6
2018,8,20,7,45,3.0,119.5,1.9,23.25,121.0,113.44,87.33
2018,8,20,8,0,6.0,141.0,1.9,24.3,144.0,137.06,105.61
2018,8,20,8,15,10.5,163.5,1.95,25.2,169.5,163.06,125.52
2018,8,20,8,30,15.0,186.0,2.0,26.1,195.0,189.0,144.99
2018,8,20,8,45,27.5,213.0,2.05,27.0,230.5,241.78,184.93
2018,8,20,9,0,40.0,240.0,2.1,27.9,266.0,280.97,213.59
2018,8,20,9,15,131.0,281.5,2.2,28.6,375.5,429.26,324.62
2018,8,20,9,30,222.0,323.0,2.3,29.3,485.0,559.23,417.27
2018,8,20,9,45,492.5,245.5,2.4,30.0,628.5,764.93,563.29
2018,8,20,10,0,763.0,168.0,2.5,30.7,772.0,933.98,673.9
2018,8,20,10,15,813.0,152.0,2.65,31.25,816.5,953.51,683.66
2018,8,20,10,30,863.0,136.0,2.8,31.8,861.0,958.88,685.75
2018,8,20,10,45,843.0,152.0,2.9,32.3,875.0,948.0,677.38
2018,8,20,11,0,823.0,168.0,3.0,32.8,889.0,924.16,660.91
2018,8,20,11,15,843.5,158.5,3.1,33.15,908.0,908.5,650.27
2018,8,20,11,30,864.0,149.0,3.2,33.5,927.0,881.57,632.28
2018,8,20,11,45,879.5,141.0,3.3,33.85,938.0,857.42,616.17
2018,8,20,12,0,895.0,133.0,3.4,34.2,949.0,829.96,597.84
2018,8,20,12,15,892.5,134.0,3.5,34.25,946.5,793.47,574.18
2018,8,20,12,30,890.0,135.0,3.6,34.3,944.0,754.81,548.04
2018,8,20,12,45,862.5,148.0,3.65,34.35,925.0,707.17,513.97
2018,8,20,13,0,835.0,161.0,3.7,34.4,906.0,661.11,480.37
2018,8,20,13,15,802.5,174.5,3.75,34.25,879.5,610.74,443.53
2018,8,20,13,30,770.0,188.0,3.8,34.1,853.0,561.59,406.78
2018,8,20,13,45,794.0,170.5,3.85,33.95,839.0,516.69,372.32
2018,8,20,14,0,818.0,153.0,3.9,33.8,825.0,468.6,334.22
2018,8,20,14,15,812.5,148.5,3.9,33.45,794.0,416.41,292.29
2018,8,20,14,30,807.0,144.0,3.9,33.1,763.0,364.11,249.3
2018,8,20,14,45,782.0,144.0,3.95,32.8,719.5,310.16,205.11
2018,8,20,15,0,757.0,144.0,4.0,32.5,676.0,251.68,158.12
2018,8,20,15,15,718.0,144.0,4.0,32.5,623.5,199.73,118.52
2018,8,20,15,30,679.0,144.0,4.0,32.5,571.0,152.17,87.01
2018,8,20,15,45,685.5,130.0,4.0,31.5,532.0,101.43,60.78
2018,8,20,16,0,692.0,116.0,4.0,30.5,493.0,72.73,54.7
2018,8,20,16,15,658.5,111.0,3.95,29.75,441.5,71.84,54.35
2018,8,20,16,30,625.0,106.0,3.9,29.0,390.0,70.87,53.91
2018,8,20,16,45,520.5,104.0,3.9,28.3,320.5,71.62,54.89
2018,8,20,17,0,416.0,102.0,3.9,27.6,251.0,71.92,55.45
2018,8,20,17,15,271.0,91.0,3.75,26.6,182.0,64.9,49.79
2018,8,20,17,30,126.0,80.0,3.6,25.6,113.0,64.31,49.41
2018,8,20,17,45,114.0,64.5,3.5,24.65,89.0,52.47,39.2
2018,8,20,18,0,102.0,49.0,3.4,23.7,65.0,38.74,27.14
2018,8,20,18,15,88.5,33.5,3.3,22.9,43.5,26.96,16.19
2018,8,20,18,30,75.0,18.0,3.2,22.1,22.0,14.82,0.0
2018,8,20,18,45,37.5,9.0,3.1,21.35,11.0,8.19,0.0
2018,8,20,19,0,0.0,0.0,3.0,20.6,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.95,20.25,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.85,19.6,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.75,19.1,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,18.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,18.4,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,18.05,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.45,17.45,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,21,5,15,28.5,3.0,1.55,15.6,3.0,0.0,0.0
2018,8,21,5,30,57.0,6.0,1.7,15.9,6.0,37.02,0.0
2018,8,21,5,45,139.0,13.5,1.85,16.2,24.0,121.66,0.0
2018,8,21,6,0,221.0,21.0,2.0,16.5,42.0,205.69,154.24
2018,8,21,6,15,225.5,31.0,1.95,17.0,64.0,229.26,185.72
2018,8,21,6,30,230.0,41.0,1.9,17.5,86.0,244.04,201.35
2018,8,21,6,45,115.0,40.5,1.85,18.0,63.0,144.26,118.65
2018,8,21,7,0,0.0,40.0,1.8,18.5,40.0,35.26,24.16
2018,8,21,7,15,0.0,54.5,1.7,19.15,54.5,48.11,34.92
2018,8,21,7,30,0.0,69.0,1.6,19.8,69.0,61.0,45.46
2018,8,21,7,45,29.0,71.5,1.55,20.45,85.5,93.38,73.15
2018,8,21,8,0,58.0,74.0,1.5,21.1,102.0,132.31,105.57
2018,8,21,8,15,32.0,109.0,1.45,21.9,124.5,135.28,105.97
2018,8,21,8,30,6.0,144.0,1.4,22.7,147.0,137.62,105.9
2018,8,21,8,45,4.0,157.5,1.4,23.55,159.5,148.27,113.49
2018,8,21,9,0,2.0,171.0,1.4,24.4,172.0,158.81,120.88
2018,8,21,9,15,27.0,209.0,1.5,25.1,228.5,232.08,177.67
2018,8,21,9,30,52.0,247.0,1.6,25.8,285.0,294.34,224.39
2018,8,21,9,45,93.5,304.0,1.65,26.5,376.0,391.96,296.16
2018,8,21,10,0,135.0,361.0,1.7,27.2,467.0,503.91,375.12
2018,8,21,10,15,392.5,295.0,1.85,27.7,620.5,702.12,518.02
2018,8,21,10,30,650.0,229.0,2.0,28.2,774.0,869.19,632.43
2018,8,21,10,45,764.5,181.5,2.1,28.75,838.5,903.45,652.3
2018,8,21,11,0,879.0,134.0,2.2,29.3,903.0,930.32,668.18
2018,8,21,11,15,848.5,154.0,2.35,29.65,906.0,906.53,652.58
2018,8,21,11,30,818.0,174.0,2.5,30.0,909.0,871.95,630.3
2018,8,21,11,45,804.5,182.5,2.65,30.35,909.5,838.82,608.82
2018,8,21,12,0,791.0,191.0,2.8,30.7,910.0,803.74,585.33
2018,8,21,12,15,826.5,171.0,2.9,30.9,921.0,778.72,568.57
2018,8,21,12,30,862.0,151.0,3.0,31.1,932.0,745.84,546.03
2018,8,21,12,45,844.0,158.5,3.1,31.35,916.5,703.58,515.35
2018,8,21,13,0,826.0,166.0,3.2,31.6,901.0,657.25,481.38
2018,8,21,13,15,839.0,155.5,3.25,31.6,889.5,613.69,449.25
2018,8,21,13,30,852.0,145.0,3.3,31.6,878.0,567.66,414.33
2018,8,21,13,45,807.0,161.5,3.35,31.65,840.0,513.16,372.16
2018,8,21,14,0,762.0,178.0,3.4,31.7,802.0,457.24,328.36
2018,8,21,14,15,776.5,163.5,3.45,31.5,778.0,411.91,291.06
2018,8,21,14,30,791.0,149.0,3.5,31.3,754.0,360.03,247.83
2018,8,21,14,45,787.0,140.5,3.55,31.1,717.0,305.97,202.72
2018,8,21,15,0,783.0,132.0,3.6,30.9,680.0,252.08,158.12
2018,8,21,15,15,760.5,127.5,3.6,30.9,632.0,198.77,116.78
2018,8,21,15,30,738.0,123.0,3.6,30.9,584.0,140.6,76.94
2018,8,21,15,45,685.5,126.0,3.6,30.15,528.0,95.96,58.26
2018,8,21,16,0,633.0,129.0,3.6,29.4,472.0,81.28,62.03
2018,8,21,16,15,615.5,118.0,3.6,28.8,424.5,76.65,58.58
2018,8,21,16,30,598.0,107.0,3.6,28.2,377.0,71.62,54.73
2018,8,21,16,45,581.5,94.5,3.55,27.6,330.0,65.05,49.53
2018,8,21,17,0,565.0,82.0,3.5,27.0,283.0,58.01,43.82
2018,8,21,17,15,531.5,73.5,3.45,26.0,237.5,53.56,40.27
2018,8,21,17,30,498.0,65.0,3.4,25.0,192.0,48.85,36.34
2018,8,21,17,45,433.5,55.5,3.35,24.05,147.5,42.91,31.13
2018,8,21,18,0,369.0,46.0,3.3,23.1,103.0,36.73,25.46
2018,8,21,18,15,254.5,33.5,3.25,22.25,65.5,26.17,15.38
2018,8,21,18,30,140.0,21.0,3.2,21.4,28.0,16.61,0.0
2018,8,21,18,45,70.0,10.5,3.1,20.55,14.0,9.55,0.0
2018,8,21,19,0,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,18.25,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,22,5,15,16.0,2.5,0.75,15.4,2.5,0.0,0.0
2018,8,22,5,30,32.0,5.0,0.8,15.8,5.0,4.55,0.0
2018,8,22,5,45,42.0,8.5,0.8,16.25,11.0,47.81,0.0
2018,8,22,6,0,52.0,12.0,0.8,16.7,17.0,67.33,46.56
2018,8,22,6,15,26.0,17.5,0.65,17.4,20.0,37.81,26.35
2018,8,22,6,30,0.0,23.0,0.5,18.1,23.0,20.23,11.39
2018,8,22,6,45,0.0,29.5,0.4,18.8,29.5,25.97,16.35
2018,8,22,7,0,0.0,36.0,0.3,19.5,36.0,31.72,21.2
2018,8,22,7,15,0.0,41.0,0.45,20.45,41.0,36.15,24.78
2018,8,22,7,30,0.0,46.0,0.6,21.4,46.0,40.58,28.28
2018,8,22,7,45,0.0,60.0,0.8,22.4,60.0,53.01,38.28
2018,8,22,8,0,0.0,74.0,1.0,23.4,74.0,65.46,48.09
2018,8,22,8,15,0.0,99.5,1.15,24.3,99.5,88.92,66.6
2018,8,22,8,30,0.0,125.0,1.3,25.2,125.0,113.23,85.41
2018,8,22,8,45,4.0,162.0,1.45,26.1,164.5,152.78,115.93
2018,8,22,9,0,8.0,199.0,1.6,27.0,204.0,192.52,145.88
2018,8,22,9,15,29.0,246.0,1.75,27.8,266.5,273.91,207.27
2018,8,22,9,30,50.0,293.0,1.9,28.6,329.0,342.06,256.96
2018,8,22,9,45,142.5,322.0,2.05,29.4,432.5,475.03,354.29
2018,8,22,10,0,235.0,351.0,2.2,30.2,536.0,604.62,444.78
2018,8,22,10,15,521.0,255.5,2.3,30.75,685.0,782.13,570.51
2018,8,22,10,30,807.0,160.0,2.4,31.3,834.0,937.69,671.92
2018,8,22,10,45,856.0,140.5,2.5,31.9,872.0,935.16,667.37
2018,8,22,11,0,905.0,121.0,2.6,32.5,910.0,939.05,668.49
2018,8,22,11,15,909.0,121.0,2.65,32.8,924.5,917.71,653.93
2018,8,22,11,30,913.0,121.0,2.7,33.1,939.0,893.2,637.61
2018,8,22,11,45,915.5,120.5,2.75,33.4,945.5,863.95,618.26
2018,8,22,12,0,918.0,120.0,2.8,33.7,952.0,831.86,597.05
2018,8,22,12,15,916.0,121.0,2.85,33.8,950.0,795.02,573.14
2018,8,22,12,30,914.0,122.0,2.9,33.9,948.0,755.9,546.85
2018,8,22,12,45,909.0,123.5,2.9,34.0,937.5,713.11,516.3
2018,8,22,13,0,904.0,125.0,2.9,34.1,927.0,668.63,483.98
2018,8,22,13,15,900.5,124.0,3.0,34.0,909.5,621.54,449.83
2018,8,22,13,30,897.0,123.0,3.1,33.9,892.0,573.1,413.66
2018,8,22,13,45,890.5,122.0,3.15,33.75,867.0,522.06,374.46
2018,8,22,14,0,884.0,121.0,3.2,33.6,842.0,470.34,333.55
2018,8,22,14,15,875.5,119.0,3.25,33.3,809.5,416.67,290.29
2018,8,22,14,30,867.0,117.0,3.3,33.0,777.0,362.96,245.96
2018,8,22,14,45,855.5,114.5,3.35,32.75,738.5,301.12,195.21
2018,8,22,15,0,844.0,112.0,3.4,32.5,700.0,246.52,150.32
2018,8,22,15,15,828.5,109.5,3.4,32.5,656.0,192.38,108.38
2018,8,22,15,30,813.0,107.0,3.4,32.5,612.0,139.95,73.82
2018,8,22,15,45,784.5,105.0,3.5,31.5,561.0,89.39,52.84
2018,8,22,16,0,756.0,103.0,3.6,30.5,510.0,72.31,54.39
2018,8,22,16,15,715.0,100.5,3.6,29.75,454.5,65.51,49.13
2018,8,22,16,30,674.0,98.0,3.6,29.0,399.0,65.91,49.8
2018,8,22,16,45,638.5,91.0,3.6,28.25,347.5,63.05,47.72
2018,8,22,17,0,603.0,84.0,3.6,27.5,296.0,60.01,45.43
2018,8,22,17,15,554.5,75.5,3.45,26.4,245.0,55.5,41.85
2018,8,22,17,30,506.0,67.0,3.3,25.3,194.0,50.78,37.92
2018,8,22,17,45,432.0,56.5,3.2,24.25,146.5,43.99,31.99
2018,8,22,18,0,358.0,46.0,3.1,23.2,99.0,36.92,25.54
2018,8,22,18,15,219.0,31.5,3.05,22.4,60.0,24.58,13.83
2018,8,22,18,30,80.0,17.0,3.0,21.6,21.0,13.38,0.0
2018,8,22,18,45,40.0,8.5,2.9,20.75,10.5,7.73,0.0
2018,8,22,19,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,17.65,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,23,5,15,17.0,2.5,1.25,15.2,2.5,0.0,0.0
2018,8,23,5,30,34.0,5.0,1.4,15.7,5.0,4.55,0.0
2018,8,23,5,45,56.5,14.5,1.6,16.2,18.0,46.72,0.0
2018,8,23,6,0,79.0,24.0,1.8,16.7,31.0,97.5,68.71
2018,8,23,6,15,40.5,42.5,1.8,17.35,46.0,86.19,66.13
2018,8,23,6,30,2.0,61.0,1.8,18.0,61.0,62.12,46.33
2018,8,23,6,45,6.0,81.0,1.8,18.65,82.5,85.26,66.08
2018,8,23,7,0,10.0,101.0,1.8,19.3,104.0,108.13,85.17
2018,8,23,7,15,6.0,112.0,1.75,20.05,114.0,113.49,89.09
2018,8,23,7,30,2.0,123.0,1.7,20.8,124.0,119.14,93.05
2018,8,23,7,45,4.5,140.5,1.6,21.6,142.5,137.8,107.63
2018,8,23,8,0,7.0,158.0,1.5,22.4,161.0,156.47,121.86
2018,8,23,8,15,15.0,183.0,1.5,23.25,191.0,188.29,146.41
2018,8,23,8,30,23.0,208.0,1.5,24.1,221.0,220.08,170.34
2018,8,23,8,45,31.0,232.5,1.45,24.95,251.5,267.55,205.62
2018,8,23,9,0,39.0,257.0,1.4,25.8,282.0,299.32,228.18
2018,8,23,9,15,108.5,291.5,1.5,26.45,368.5,418.51,316.98
2018,8,23,9,30,178.0,326.0,1.6,27.1,455.0,519.19,388.81
2018,8,23,9,45,397.5,279.0,1.7,27.75,585.5,706.44,522.02
2018,8,23,10,0,617.0,232.0,1.8,28.4,716.0,863.99,628.15
2018,8,23,10,15,709.5,200.5,1.9,28.95,776.5,907.82,654.39
2018,8,23,10,30,802.0,169.0,2.0,29.5,837.0,940.37,673.53
2018,8,23,10,45,806.5,171.0,2.1,30.05,858.0,928.13,664.21
2018,8,23,11,0,811.0,173.0,2.2,30.6,879.0,912.67,653.34
2018,8,23,11,15,813.5,175.5,2.35,30.95,893.0,892.79,640.64
2018,8,23,11,30,816.0,178.0,2.5,31.3,907.0,869.93,625.97
2018,8,23,11,45,816.5,178.5,2.6,31.7,912.5,840.74,606.61
2018,8,23,12,0,817.0,179.0,2.7,32.1,918.0,809.04,585.41
2018,8,23,12,15,808.5,184.0,2.85,32.2,914.0,772.25,560.48
2018,8,23,12,30,800.0,189.0,3.0,32.3,910.0,733.83,533.92
2018,8,23,12,45,787.5,194.0,3.1,32.4,897.0,691.38,503.79
2018,8,23,13,0,775.0,199.0,3.2,32.5,884.0,647.46,472.01
2018,8,23,13,15,768.5,198.0,3.3,32.4,866.0,601.29,438.38
2018,8,23,13,30,762.0,197.0,3.4,32.3,848.0,554.43,403.31
2018,8,23,13,45,752.0,195.5,3.5,32.2,822.5,505.05,365.47
2018,8,23,14,0,742.0,194.0,3.6,32.1,797.0,455.76,326.64
2018,8,23,14,15,730.5,191.0,3.65,31.8,765.0,405.1,286.04
2018,8,23,14,30,719.0,188.0,3.7,31.5,733.0,355.12,245.16
2018,8,23,14,45,703.0,184.5,3.8,31.2,695.0,304.54,203.69
2018,8,23,15,0,687.0,181.0,3.9,30.9,657.0,255.56,164.06
2018,8,23,15,15,668.5,175.0,3.9,30.9,614.0,206.24,126.4
2018,8,23,15,30,650.0,169.0,3.9,30.9,571.0,159.2,95.66
2018,8,23,15,45,616.0,163.0,3.9,29.95,519.5,114.23,76.73
2018,8,23,16,0,582.0,157.0,3.9,29.0,468.0,102.12,79.37
2018,8,23,16,15,533.0,148.0,3.9,28.25,411.0,98.3,76.73
2018,8,23,16,30,484.0,139.0,3.9,27.5,354.0,94.26,73.87
2018,8,23,16,45,453.5,126.5,3.9,26.8,307.5,87.73,68.84
2018,8,23,17,0,423.0,114.0,3.9,26.1,261.0,80.83,63.36
2018,8,23,17,15,378.0,99.0,3.8,25.1,213.5,71.66,55.86
2018,8,23,17,30,333.0,84.0,3.7,24.1,166.0,62.04,47.73
2018,8,23,17,45,270.0,66.5,3.65,23.1,122.5,50.03,37.26
2018,8,23,18,0,207.0,49.0,3.6,22.1,79.0,37.51,26.1
2018,8,23,18,15,134.0,32.0,3.5,21.35,48.5,24.88,13.79
2018,8,23,18,30,61.0,15.0,3.4,20.6,18.0,12.39,0.0
2018,8,23,18,45,30.5,7.5,3.3,19.85,9.0,6.82,0.0
2018,8,23,19,0,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,18.7,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,17.95,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,24,5,15,5.5,1.5,1.65,14.7,1.5,0.0,0.0
2018,8,24,5,30,11.0,3.0,1.9,15.0,3.0,0.0,0.0
2018,8,24,5,45,13.5,13.5,2.1,15.35,14.0,20.27,0.0
2018,8,24,6,0,16.0,24.0,2.3,15.7,25.0,35.93,21.31
2018,8,24,6,15,10.5,43.0,2.25,16.25,44.0,50.17,36.06
2018,8,24,6,30,5.0,62.0,2.2,16.8,63.0,66.04,49.92
2018,8,24,6,45,18.5,84.0,2.2,17.3,89.0,99.05,78.38
2018,8,24,7,0,32.0,106.0,2.2,17.8,115.0,143.46,115.77
2018,8,24,7,15,28.0,123.5,2.15,18.5,132.5,157.86,127.01
2018,8,24,7,30,24.0,141.0,2.1,19.2,150.0,158.99,127.12
2018,8,24,7,45,37.0,165.0,2.05,19.95,181.5,208.92,167.04
2018,8,24,8,0,50.0,189.0,2.0,20.7,213.0,245.92,195.6
2018,8,24,8,15,126.5,214.5,1.95,21.45,284.5,360.41,285.53
2018,8,24,8,30,203.0,240.0,1.9,22.2,356.0,459.74,360.06
2018,8,24,8,45,429.0,207.5,1.85,23.0,479.0,670.5,515.38
2018,8,24,9,0,655.0,175.0,1.8,23.8,602.0,857.54,641.97
2018,8,24,9,15,706.5,169.5,1.85,24.6,656.5,900.61,665.56
2018,8,24,9,30,758.0,164.0,1.9,25.4,711.0,940.83,688.39
2018,8,24,9,45,756.5,174.0,1.9,26.2,743.0,944.24,686.66
2018,8,24,10,0,755.0,184.0,1.9,27.0,775.0,944.27,683.29
2018,8,24,10,15,765.5,186.5,2.05,27.6,804.5,944.32,682.31
2018,8,24,10,30,776.0,189.0,2.2,28.2,834.0,941.01,679.21
2018,8,24,10,45,783.0,191.0,2.3,28.8,856.0,930.58,671.12
2018,8,24,11,0,790.0,193.0,2.4,29.4,878.0,911.13,657.35
2018,8,24,11,15,795.0,193.0,2.55,29.85,892.0,891.19,644.15
2018,8,24,11,30,800.0,193.0,2.7,30.3,906.0,868.24,628.94
2018,8,24,11,45,803.5,192.0,2.8,30.7,912.0,840.29,610.18
2018,8,24,12,0,807.0,191.0,2.9,31.1,918.0,809.71,589.02
2018,8,24,12,15,805.5,191.5,3.05,31.35,916.0,774.26,564.55
2018,8,24,12,30,804.0,192.0,3.2,31.6,914.0,736.81,538.24
2018,8,24,12,45,800.0,191.5,3.3,31.8,903.5,695.08,508.32
2018,8,24,13,0,796.0,191.0,3.4,32.0,893.0,651.99,476.8
2018,8,24,13,15,792.5,188.5,3.5,31.9,875.5,606.39,443.33
2018,8,24,13,30,789.0,186.0,3.6,31.8,858.0,559.81,408.18
2018,8,24,13,45,783.5,182.5,3.65,31.7,833.5,510.7,370.12
2018,8,24,14,0,778.0,179.0,3.7,31.6,809.0,456.51,327.37
2018,8,24,14,15,768.0,175.0,3.75,31.3,776.0,403.87,284.94
2018,8,24,14,30,758.0,171.0,3.8,31.0,743.0,351.73,241.99
2018,8,24,14,45,742.0,167.5,3.85,30.7,703.5,299.15,198.57
2018,8,24,15,0,726.0,164.0,3.9,30.4,664.0,248.1,157.08
2018,8,24,15,15,709.0,158.5,3.9,30.4,621.0,197.24,118.23
2018,8,24,15,30,692.0,153.0,3.9,30.4,578.0,148.44,86.74
2018,8,24,15,45,658.5,148.0,3.85,29.5,526.0,101.86,68.5
2018,8,24,16,0,625.0,143.0,3.8,28.6,474.0,92.13,71.28
2018,8,24,16,15,566.5,137.5,3.8,27.9,414.5,91.56,71.28
2018,8,24,16,30,508.0,132.0,3.8,27.2,355.0,89.94,70.38
2018,8,24,16,45,486.0,118.5,3.75,26.55,309.5,82.62,64.62
2018,8,24,17,0,464.0,105.0,3.7,25.9,264.0,74.88,58.38
2018,8,24,17,15,420.5,92.0,3.55,24.95,217.0,66.95,51.88
2018,8,24,17,30,377.0,79.0,3.4,24.0,170.0,58.64,44.82
2018,8,24,17,45,305.5,63.0,3.3,23.05,125.0,47.59,35.15
2018,8,24,18,0,234.0,47.0,3.2,22.1,80.0,36.11,24.84
2018,8,24,18,15,156.0,31.0,3.1,21.4,49.0,24.19,12.8
2018,8,24,18,30,78.0,15.0,3.0,20.7,18.0,13.64,0.0
2018,8,24,18,45,39.0,7.5,2.9,20.0,9.0,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,18.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,25,5,15,10.5,2.0,1.05,14.35,2.0,0.0,0.0
2018,8,25,5,30,21.0,4.0,1.2,14.9,4.0,0.0,0.0
2018,8,25,5,45,36.0,13.5,1.3,15.4,15.5,33.55,0.0
2018,8,25,6,0,51.0,23.0,1.4,15.9,27.0,78.39,52.09
2018,8,25,6,15,25.5,38.0,1.4,16.5,40.0,58.4,43.09
2018,8,25,6,30,0.0,53.0,1.4,17.1,53.0,50.56,36.77
2018,8,25,6,45,20.0,77.0,1.4,17.7,83.0,99.69,78.81
2018,8,25,7,0,40.0,101.0,1.4,18.3,113.0,142.96,115.26
2018,8,25,7,15,52.5,123.5,1.35,19.25,142.0,178.34,143.94
2018,8,25,7,30,65.0,146.0,1.3,20.2,171.0,213.76,171.82
2018,8,25,7,45,41.0,154.0,1.2,21.15,170.5,198.66,157.61
2018,8,25,8,0,17.0,162.0,1.1,22.1,170.0,170.1,132.94
2018,8,25,8,15,40.0,191.5,1.1,23.05,213.5,235.7,184.22
2018,8,25,8,30,63.0,221.0,1.1,24.0,257.0,288.34,223.65
2018,8,25,8,45,150.5,248.0,1.1,24.95,343.5,416.47,319.76
2018,8,25,9,0,238.0,275.0,1.1,25.9,430.0,545.83,411.16
2018,8,25,9,15,298.0,287.5,1.15,26.7,494.0,613.39,456.25
2018,8,25,9,30,358.0,300.0,1.2,27.5,558.0,679.84,499.82
2018,8,25,9,45,409.0,297.0,1.25,28.3,605.5,734.57,534.32
2018,8,25,10,0,460.0,294.0,1.3,29.1,653.0,771.65,556.98
2018,8,25,10,15,492.0,295.5,1.45,29.8,692.0,792.62,569.84
2018,8,25,10,30,524.0,297.0,1.6,30.5,731.0,810.68,580.84
2018,8,25,10,45,541.0,301.0,1.7,31.2,759.5,814.36,581.72
2018,8,25,11,0,558.0,305.0,1.8,31.9,788.0,815.08,580.81
2018,8,25,11,15,574.5,304.0,1.95,32.25,808.0,807.55,575.93
2018,8,25,11,30,591.0,303.0,2.1,32.6,828.0,797.1,569.08
2018,8,25,11,45,637.5,279.5,2.25,32.95,849.5,787.7,563.61
2018,8,25,12,0,684.0,256.0,2.4,33.3,871.0,773.74,554.85
2018,8,25,12,15,685.0,255.5,2.55,33.4,870.0,741.58,533.37
2018,8,25,12,30,686.0,255.0,2.7,33.5,869.0,707.57,510.27
2018,8,25,12,45,695.0,244.5,2.85,33.55,861.0,668.81,483.71
2018,8,25,13,0,704.0,234.0,3.0,33.6,853.0,628.12,455.08
2018,8,25,13,15,743.0,210.0,3.1,33.35,851.5,591.55,429.0
2018,8,25,13,30,782.0,186.0,3.2,33.1,850.0,553.53,400.62
2018,8,25,13,45,777.5,182.0,3.35,32.85,825.5,504.79,363.49
2018,8,25,14,0,773.0,178.0,3.5,32.6,801.0,450.84,321.51
2018,8,25,14,15,758.0,175.5,3.55,32.05,766.0,397.79,279.32
2018,8,25,14,30,743.0,173.0,3.6,31.5,731.0,345.76,237.01
2018,8,25,14,45,681.5,180.5,3.65,31.0,672.0,290.82,193.73
2018,8,25,15,0,620.0,188.0,3.7,30.5,613.0,242.5,156.74
2018,8,25,15,15,650.5,169.5,3.7,30.5,590.0,194.42,118.53
2018,8,25,15,30,681.0,151.0,3.7,30.5,567.0,143.3,83.82
2018,8,25,15,45,665.0,142.5,3.8,29.2,521.5,95.31,73.47
2018,8,25,16,0,649.0,134.0,3.9,27.9,476.0,86.17,66.58
2018,8,25,16,15,583.0,130.0,3.85,27.15,413.5,86.36,67.19
2018,8,25,16,30,517.0,126.0,3.8,26.4,351.0,86.16,67.46
2018,8,25,16,45,497.0,111.5,3.75,25.65,305.0,78.04,61.0
2018,8,25,17,0,477.0,97.0,3.7,24.9,259.0,69.45,54.01
2018,8,25,17,15,431.0,83.0,3.55,24.0,210.0,60.61,46.66
2018,8,25,17,30,385.0,69.0,3.4,23.1,161.0,51.37,38.73
2018,8,25,17,45,326.0,57.0,3.25,22.2,121.0,43.2,31.48
2018,8,25,18,0,267.0,45.0,3.1,21.3,81.0,34.71,23.67
2018,8,25,18,15,175.5,30.0,2.95,20.65,49.5,23.48,11.73
2018,8,25,18,30,84.0,15.0,2.8,20.0,18.0,13.64,0.0
2018,8,25,18,45,42.0,7.5,2.7,19.3,9.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.45,18.25,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,26,5,15,17.5,2.5,1.0,13.95,2.0,0.0,0.0
2018,8,26,5,30,35.0,5.0,1.2,14.4,4.0,0.0,0.0
2018,8,26,5,45,83.5,11.0,1.4,14.85,16.0,59.23,0.0
2018,8,26,6,0,132.0,17.0,1.6,15.3,28.0,131.58,89.51
2018,8,26,6,15,148.0,26.0,1.6,15.95,46.5,158.83,127.34
2018,8,26,6,30,164.0,35.0,1.6,16.6,65.0,186.2,153.1
2018,8,26,6,45,113.0,36.5,1.65,17.25,60.5,136.85,112.7
2018,8,26,7,0,62.0,38.0,1.7,17.9,56.0,100.33,81.14
2018,8,26,7,15,31.0,40.0,1.7,18.9,49.0,69.06,53.76
2018,8,26,7,30,0.0,42.0,1.7,19.9,42.0,37.04,25.47
2018,8,26,7,45,0.0,72.0,1.7,20.9,72.0,63.67,47.35
2018,8,26,8,0,0.0,102.0,1.7,21.9,102.0,91.99,70.08
2018,8,26,8,15,31.0,156.0,1.75,22.85,173.5,186.03,146.0
2018,8,26,8,30,62.0,210.0,1.8,23.8,245.0,274.49,214.48
2018,8,26,8,45,156.5,243.5,1.8,24.75,342.0,416.69,322.63
2018,8,26,9,0,251.0,277.0,1.8,25.7,439.0,560.19,425.64
2018,8,26,9,15,538.5,201.5,1.9,26.45,579.0,764.5,572.4
2018,8,26,9,30,826.0,126.0,2.0,27.2,719.0,954.46,695.09
2018,8,26,9,45,876.5,111.5,2.05,27.95,768.5,971.02,700.82
2018,8,26,10,0,927.0,97.0,2.1,28.7,818.0,994.47,712.8
2018,8,26,10,15,934.5,97.5,2.2,29.3,847.5,989.93,708.0
2018,8,26,10,30,942.0,98.0,2.3,29.9,877.0,981.79,701.32
2018,8,26,10,45,948.0,98.0,2.4,30.5,899.0,968.15,691.28
2018,8,26,11,0,954.0,98.0,2.5,31.1,921.0,950.98,679.11
2018,8,26,11,15,957.5,98.0,2.55,31.6,935.5,928.16,663.26
2018,8,26,11,30,961.0,98.0,2.6,32.1,950.0,902.03,645.4
2018,8,26,11,45,963.5,97.5,2.7,32.55,956.5,871.42,625.17
2018,8,26,12,0,966.0,97.0,2.8,33.0,963.0,837.81,602.92
2018,8,26,12,15,963.5,98.5,2.9,33.15,960.5,799.46,578.15
2018,8,26,12,30,961.0,100.0,3.0,33.3,958.0,758.69,550.98
2018,8,26,12,45,956.5,101.0,3.1,33.5,947.0,713.96,519.04
2018,8,26,13,0,952.0,102.0,3.2,33.7,936.0,667.39,485.03
2018,8,26,13,15,948.0,101.0,3.3,33.6,917.0,617.82,448.6
2018,8,26,13,30,944.0,100.0,3.4,33.5,898.0,566.83,410.0
2018,8,26,13,45,938.5,99.0,3.5,33.4,872.5,513.94,368.79
2018,8,26,14,0,933.0,98.0,3.6,33.3,847.0,460.2,325.63
2018,8,26,14,15,925.5,96.0,3.65,33.0,814.0,404.35,279.92
2018,8,26,14,30,918.0,94.0,3.7,32.7,781.0,348.3,233.06
2018,8,26,14,45,907.0,92.5,3.8,32.35,741.5,291.81,185.73
2018,8,26,15,0,896.0,91.0,3.9,32.0,702.0,235.92,139.92
2018,8,26,15,15,881.5,88.5,3.9,32.0,657.0,179.71,97.42
2018,8,26,15,30,867.0,86.0,3.9,32.0,612.0,124.94,64.02
2018,8,26,15,45,847.5,83.5,4.0,30.9,563.0,71.72,53.67
2018,8,26,16,0,828.0,81.0,4.1,29.8,514.0,57.75,42.57
2018,8,26,16,15,781.0,81.0,4.05,28.95,456.0,59.05,43.98
2018,8,26,16,30,734.0,81.0,4.0,28.1,398.0,60.58,45.59
2018,8,26,16,45,696.5,75.5,4.0,27.3,344.0,52.75,39.26
2018,8,26,17,0,659.0,70.0,4.0,26.5,290.0,50.3,37.4
2018,8,26,17,15,609.0,63.0,3.85,25.4,238.5,46.5,34.33
2018,8,26,17,30,559.0,56.0,3.7,24.3,187.0,42.55,30.96
2018,8,26,17,45,483.5,47.0,3.55,23.2,139.5,36.65,25.72
2018,8,26,18,0,408.0,38.0,3.4,22.1,92.0,30.55,20.0
2018,8,26,18,15,266.5,26.0,3.3,21.3,55.0,21.31,9.36
2018,8,26,18,30,125.0,14.0,3.2,20.5,18.0,12.73,0.0
2018,8,26,18,45,62.5,7.0,3.15,19.65,9.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,27,5,15,8.0,1.0,1.8,14.9,1.0,0.0,0.0
2018,8,27,5,30,16.0,2.0,1.9,15.2,2.0,0.0,0.0
2018,8,27,5,45,20.0,5.0,1.95,15.5,6.0,16.31,0.0
2018,8,27,6,0,24.0,8.0,2.0,15.8,10.0,30.07,15.6
2018,8,27,6,15,12.0,14.0,1.95,16.3,15.0,20.64,11.69
2018,8,27,6,30,0.0,20.0,1.9,16.8,20.0,17.58,9.15
2018,8,27,6,45,0.0,27.0,1.85,17.35,27.0,23.76,14.51
2018,8,27,7,0,0.0,34.0,1.8,17.9,34.0,29.95,19.79
2018,8,27,7,15,0.0,39.5,1.75,18.65,39.5,34.82,23.83
2018,8,27,7,30,0.0,45.0,1.7,19.4,45.0,39.7,27.78
2018,8,27,7,45,0.0,62.0,1.6,20.15,62.0,54.78,40.14
2018,8,27,8,0,0.0,79.0,1.5,20.9,79.0,69.91,52.3
2018,8,27,8,15,0.5,109.5,1.55,21.7,110.0,99.22,75.78
2018,8,27,8,30,1.0,140.0,1.6,22.5,141.0,129.16,99.23
2018,8,27,8,45,4.0,165.5,1.6,23.3,168.5,156.48,120.26
2018,8,27,9,0,7.0,191.0,1.6,24.1,196.0,183.71,140.81
2018,8,27,9,15,14.0,218.5,1.75,24.75,228.5,216.6,165.7
2018,8,27,9,30,21.0,246.0,1.9,25.4,261.0,249.23,189.98
2018,8,27,9,45,47.0,286.0,2.05,26.1,322.0,327.65,248.73
2018,8,27,10,0,73.0,326.0,2.2,26.8,383.0,390.67,294.51
2018,8,27,10,15,171.5,350.0,2.35,27.25,490.0,517.88,387.94
2018,8,27,10,30,270.0,374.0,2.5,27.7,597.0,639.11,473.43
2018,8,27,10,45,462.5,305.5,2.65,28.2,699.0,744.89,549.32
2018,8,27,11,0,655.0,237.0,2.8,28.7,801.0,834.73,612.42
2018,8,27,11,15,781.0,177.0,2.95,29.05,859.5,857.84,627.91
2018,8,27,11,30,907.0,117.0,3.1,29.4,918.0,872.66,637.29
2018,8,27,11,45,908.0,117.5,3.25,29.75,924.0,842.95,617.17
2018,8,27,12,0,909.0,118.0,3.4,30.1,930.0,810.46,595.39
2018,8,27,12,15,902.5,121.0,3.5,30.2,925.5,772.06,569.81
2018,8,27,12,30,896.0,124.0,3.6,30.3,921.0,731.66,541.14
2018,8,27,12,45,885.0,128.5,3.75,30.4,908.5,687.82,509.23
2018,8,27,13,0,874.0,133.0,3.9,30.5,896.0,642.73,475.67
2018,8,27,13,15,868.5,132.5,4.0,30.4,877.5,595.8,440.25
2018,8,27,13,30,863.0,132.0,4.1,30.3,859.0,547.75,402.99
2018,8,27,13,45,854.0,130.5,4.2,30.15,832.0,496.44,362.36
2018,8,27,14,0,845.0,129.0,4.3,30.0,805.0,440.36,317.14
2018,8,27,14,15,834.0,127.5,4.3,29.7,772.0,386.98,272.84
2018,8,27,14,30,823.0,126.0,4.3,29.4,739.0,334.0,228.06
2018,8,27,14,45,808.5,123.5,4.35,29.1,699.5,280.05,182.58
2018,8,27,15,0,794.0,121.0,4.4,28.8,660.0,227.35,139.24
2018,8,27,15,15,777.0,118.0,4.4,28.8,616.5,175.42,99.98
2018,8,27,15,30,760.0,115.0,4.4,28.8,573.0,125.44,69.76
2018,8,27,15,45,729.5,112.5,4.3,27.95,522.5,69.94,52.9
2018,8,27,16,0,699.0,110.0,4.2,27.1,472.0,70.41,53.71
2018,8,27,16,15,657.0,106.0,4.1,26.5,418.5,69.98,53.66
2018,8,27,16,30,615.0,102.0,4.0,25.9,365.0,69.55,53.62
2018,8,27,16,45,568.0,95.0,3.9,25.3,312.5,66.78,51.56
2018,8,27,17,0,521.0,88.0,3.8,24.7,260.0,63.88,49.32
2018,8,27,17,15,476.0,77.0,3.65,24.0,212.5,57.5,43.97
2018,8,27,17,30,431.0,66.0,3.5,23.3,165.0,50.75,38.12
2018,8,27,17,45,341.5,54.0,3.3,22.55,119.5,41.13,29.57
2018,8,27,18,0,252.0,42.0,3.1,21.8,74.0,32.48,21.55
2018,8,27,18,15,149.0,27.0,3.05,21.25,43.5,21.17,8.28
2018,8,27,18,30,46.0,12.0,3.0,20.7,13.0,10.91,0.0
2018,8,27,18,45,23.0,6.0,2.9,20.15,6.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,19.3,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,18.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,18.15,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.5,2.3,16.25,3.5,3.18,0.0
2018,8,28,6,0,0.0,7.0,2.4,16.5,7.0,6.14,0.0
2018,8,28,6,15,0.0,12.5,2.4,16.9,12.5,10.98,3.35
2018,8,28,6,30,0.0,18.0,2.4,17.3,18.0,15.82,7.63
2018,8,28,6,45,0.0,25.0,2.4,17.75,25.0,21.99,12.97
2018,8,28,7,0,0.0,32.0,2.4,18.2,32.0,28.18,18.25
2018,8,28,7,15,0.0,39.0,2.35,18.8,39.0,34.38,23.43
2018,8,28,7,30,0.0,46.0,2.3,19.4,46.0,40.58,28.52
2018,8,28,7,45,0.0,62.0,2.2,20.0,62.0,54.78,40.17
2018,8,28,8,0,0.0,78.0,2.1,20.6,78.0,69.02,51.65
2018,8,28,8,15,0.0,100.0,2.1,21.3,100.0,89.51,68.03
2018,8,28,8,30,0.0,122.0,2.1,22.0,122.0,110.45,84.48
2018,8,28,8,45,0.0,125.0,2.1,22.65,125.0,112.84,85.88
2018,8,28,9,0,0.0,128.0,2.1,23.3,128.0,115.34,87.38
2018,8,28,9,15,0.5,136.0,2.2,23.9,136.5,123.11,93.12
2018,8,28,9,30,1.0,144.0,2.3,24.5,145.0,130.86,98.78
2018,8,28,9,45,13.5,198.5,2.4,25.1,209.0,194.19,148.03
2018,8,28,10,0,26.0,253.0,2.5,25.7,273.0,269.99,205.41
2018,8,28,10,15,148.0,301.0,2.6,26.15,422.0,444.41,337.77
2018,8,28,10,30,270.0,349.0,2.7,26.6,571.0,612.7,458.76
2018,8,28,10,45,576.0,232.5,2.8,27.05,722.0,777.48,578.67
2018,8,28,11,0,882.0,116.0,2.9,27.5,873.0,900.65,661.01
2018,8,28,11,15,903.0,107.5,3.0,27.8,893.0,885.74,649.53
2018,8,28,11,30,924.0,99.0,3.1,28.1,913.0,867.07,636.74
2018,8,28,11,45,925.5,99.0,3.15,28.4,919.0,837.07,616.12
2018,8,28,12,0,927.0,99.0,3.2,28.7,925.0,804.23,593.63
2018,8,28,12,15,928.5,98.0,3.3,28.85,923.5,767.77,569.19
2018,8,28,12,30,930.0,97.0,3.4,29.0,922.0,728.78,541.95
2018,8,28,12,45,931.5,95.0,3.45,29.1,913.0,686.54,510.78
2018,8,28,13,0,933.0,93.0,3.5,29.2,904.0,642.1,477.29
2018,8,28,13,15,929.5,92.0,3.55,29.2,886.0,593.69,440.23
2018,8,28,13,30,926.0,91.0,3.6,29.2,868.0,543.84,401.07
2018,8,28,13,45,921.5,89.5,3.65,29.2,843.0,491.92,359.22
2018,8,28,14,0,917.0,88.0,3.7,29.2,818.0,439.08,315.47
2018,8,28,14,15,910.0,87.0,3.7,29.0,786.5,385.06,269.9
2018,8,28,14,30,903.0,86.0,3.7,28.8,755.0,330.79,223.32
2018,8,28,14,45,893.0,84.0,3.7,28.6,716.5,275.04,175.64
2018,8,28,15,0,883.0,82.0,3.7,28.4,678.0,219.84,129.8
2018,8,28,15,15,869.0,80.0,3.7,28.4,634.0,164.89,88.41
2018,8,28,15,30,855.0,78.0,3.7,28.4,590.0,111.34,57.01
2018,8,28,15,45,831.5,76.5,3.55,27.75,540.5,63.11,47.27
2018,8,28,16,0,808.0,75.0,3.4,27.1,491.0,53.62,39.64
2018,8,28,16,15,779.5,72.0,3.3,26.6,439.0,52.69,39.09
2018,8,28,16,30,751.0,69.0,3.2,26.1,387.0,51.73,38.5
2018,8,28,16,45,710.5,65.5,3.1,25.65,333.5,50.28,37.46
2018,8,28,17,0,670.0,62.0,3.0,25.2,280.0,48.84,36.37
2018,8,28,17,15,612.5,56.5,2.9,24.45,228.0,41.71,30.35
2018,8,28,17,30,555.0,51.0,2.8,23.7,176.0,38.73,27.73
2018,8,28,17,45,476.5,43.0,2.65,22.95,130.0,33.52,23.0
2018,8,28,18,0,398.0,35.0,2.5,22.2,84.0,28.17,17.81
2018,8,28,18,15,257.0,23.5,2.45,21.65,49.5,19.31,5.8
2018,8,28,18,30,116.0,12.0,2.4,21.1,15.0,10.91,0.0
2018,8,28,18,45,58.0,6.0,2.35,20.55,7.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,19.7,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,18.6,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,17.85,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,16.95,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.4,15.85,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.5,16.1,2.0,0.0,0.0
2018,8,29,5,45,140.5,15.0,1.55,16.4,24.5,95.9,0.0
2018,8,29,6,0,262.0,27.0,1.6,16.7,47.0,232.62,143.04
2018,8,29,6,15,340.0,38.5,1.55,17.25,85.5,315.21,250.49
2018,8,29,6,30,418.0,50.0,1.5,17.8,124.0,397.8,322.5
2018,8,29,6,45,444.5,63.0,1.45,18.3,166.0,448.68,365.03
2018,8,29,7,0,471.0,76.0,1.4,18.8,208.0,500.1,405.14
2018,8,29,7,15,519.5,85.0,1.35,19.5,258.5,564.86,452.49
2018,8,29,7,30,568.0,94.0,1.3,20.2,309.0,630.56,498.06
2018,8,29,7,45,619.5,98.5,1.25,20.85,364.5,693.75,539.84
2018,8,29,8,0,671.0,103.0,1.2,21.5,420.0,756.94,579.91
2018,8,29,8,15,753.0,92.0,1.25,22.25,484.5,823.12,621.48
2018,8,29,8,30,835.0,81.0,1.3,23.0,549.0,885.32,659.15
2018,8,29,8,45,853.0,83.0,1.35,23.7,596.0,912.06,672.91
2018,8,29,9,0,871.0,85.0,1.4,24.4,643.0,935.98,685.16
2018,8,29,9,15,881.5,88.0,1.45,24.9,684.0,950.9,692.15
2018,8,29,9,30,892.0,91.0,1.5,25.4,725.0,962.46,697.19
2018,8,29,9,45,898.5,94.0,1.6,25.9,760.0,966.75,698.42
2018,8,29,10,0,905.0,97.0,1.7,26.4,795.0,967.51,697.59
2018,8,29,10,15,912.5,98.0,1.85,26.75,824.0,963.45,694.84
2018,8,29,10,30,920.0,99.0,2.0,27.1,853.0,955.84,689.89
2018,8,29,10,45,925.0,100.0,2.2,27.4,874.5,942.4,681.86
2018,8,29,11,0,930.0,101.0,2.4,27.7,896.0,925.5,671.51
2018,8,29,11,15,933.0,101.5,2.5,27.8,910.0,902.98,657.09
2018,8,29,11,30,936.0,102.0,2.6,27.9,924.0,877.24,640.55
2018,8,29,11,45,938.0,101.5,2.75,28.0,930.0,846.63,621.05
2018,8,29,12,0,940.0,101.0,2.9,28.1,936.0,813.13,599.43
2018,8,29,12,15,939.5,101.5,2.9,28.3,934.0,775.95,574.05
2018,8,29,12,30,939.0,102.0,2.9,28.5,932.0,736.31,545.75
2018,8,29,12,45,938.0,101.0,2.95,28.7,922.0,692.77,513.67
2018,8,29,13,0,937.0,100.0,3.0,28.9,912.0,647.19,479.4
2018,8,29,13,15,935.0,98.5,3.1,29.2,894.5,598.81,442.21
2018,8,29,13,30,933.0,97.0,3.2,29.5,877.0,548.85,402.81
2018,8,29,13,45,903.5,106.5,3.25,29.75,843.0,493.88,358.72
2018,8,29,14,0,874.0,116.0,3.3,30.0,809.0,440.14,314.64
2018,8,29,14,15,782.5,148.0,3.35,29.95,749.5,378.76,265.8
2018,8,29,14,30,691.0,180.0,3.4,29.9,690.0,324.14,222.45
2018,8,29,14,45,685.5,169.0,3.45,29.85,652.0,272.16,179.33
2018,8,29,15,0,680.0,158.0,3.5,29.8,614.0,220.76,137.76
2018,8,29,15,15,730.0,129.0,3.5,29.8,589.0,164.11,93.17
2018,8,29,15,30,780.0,100.0,3.5,29.8,564.0,109.15,58.34
2018,8,29,15,45,663.0,120.5,3.55,29.2,492.0,74.87,56.73
2018,8,29,16,0,546.0,141.0,3.6,28.6,420.0,92.83,71.99
2018,8,29,16,15,582.5,118.0,3.6,28.0,387.0,78.66,60.59
2018,8,29,16,30,619.0,95.0,3.6,27.4,354.0,64.86,49.36
2018,8,29,16,45,425.5,104.5,3.6,26.8,271.5,73.32,56.79
2018,8,29,17,0,232.0,114.0,3.6,26.2,189.0,84.67,66.63
2018,8,29,17,15,203.5,95.0,3.55,25.35,152.0,71.84,55.9
2018,8,29,17,30,175.0,76.0,3.5,24.5,115.0,58.52,44.47
2018,8,29,17,45,156.0,57.0,3.4,23.7,84.5,44.75,32.37
2018,8,29,18,0,137.0,38.0,3.3,22.9,54.0,30.49,19.52
