Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,21,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,19,5,45,43.5,7.0,1.65,12.9,8.0,0.0,0.0
2018,9,19,6,0,87.0,14.0,1.7,13.1,16.0,64.22,0.0
2018,9,19,6,15,226.0,28.0,1.85,13.6,51.5,212.16,119.84
2018,9,19,6,30,365.0,42.0,2.0,14.1,87.0,334.79,268.76
2018,9,19,6,45,353.0,42.5,2.1,14.6,103.5,340.56,281.21
2018,9,19,7,0,341.0,43.0,2.2,15.1,120.0,340.71,284.85
2018,9,19,7,15,170.5,54.0,2.25,15.8,92.5,222.42,185.82
2018,9,19,7,30,0.0,65.0,2.3,16.5,65.0,57.46,43.1
2018,9,19,7,45,4.0,97.5,2.35,17.2,99.0,93.47,73.38
2018,9,19,8,0,8.0,130.0,2.4,17.9,133.0,129.95,103.25
2018,9,19,8,15,13.0,141.5,2.4,18.75,147.5,144.31,114.46
2018,9,19,8,30,18.0,153.0,2.4,19.6,162.0,158.9,125.7
2018,9,19,8,45,38.0,185.0,2.35,20.5,206.5,221.14,175.19
2018,9,19,9,0,58.0,217.0,2.3,21.4,251.0,271.99,214.29
2018,9,19,9,15,119.0,254.5,2.35,22.3,330.0,380.9,297.94
2018,9,19,9,30,180.0,292.0,2.4,23.2,409.0,472.44,365.42
2018,9,19,9,45,442.5,234.0,2.4,24.1,543.0,667.32,510.23
2018,9,19,10,0,705.0,176.0,2.4,25.0,677.0,834.48,625.97
2018,9,19,10,15,817.0,139.5,2.55,25.9,741.5,874.96,649.7
2018,9,19,10,30,929.0,103.0,2.7,26.8,806.0,907.86,669.23
2018,9,19,10,45,934.0,104.0,2.8,27.7,826.5,892.02,656.08
2018,9,19,11,0,939.0,105.0,2.9,28.6,847.0,872.68,641.13
2018,9,19,11,15,941.5,106.0,3.05,29.2,859.5,847.93,623.75
2018,9,19,11,30,944.0,107.0,3.2,29.8,872.0,819.94,604.19
2018,9,19,11,45,944.5,107.5,3.3,30.35,876.0,786.9,581.05
2018,9,19,12,0,945.0,108.0,3.4,30.9,880.0,751.02,554.71
2018,9,19,12,15,943.5,108.0,3.5,31.15,875.5,710.7,524.98
2018,9,19,12,30,942.0,108.0,3.6,31.4,871.0,668.03,492.94
2018,9,19,12,45,939.0,108.0,3.7,31.6,858.5,622.34,458.06
2018,9,19,13,0,936.0,108.0,3.8,31.8,846.0,574.79,420.91
2018,9,19,13,15,930.5,106.5,3.85,31.85,824.5,523.21,379.99
2018,9,19,13,30,925.0,105.0,3.9,31.9,803.0,470.47,337.06
2018,9,19,13,45,916.5,104.0,4.0,31.9,774.5,416.09,291.96
2018,9,19,14,0,908.0,103.0,4.1,31.9,746.0,361.28,245.6
2018,9,19,14,15,896.5,101.5,4.1,31.75,710.0,305.13,198.08
2018,9,19,14,30,885.0,100.0,4.1,31.6,674.0,249.34,151.73
2018,9,19,14,45,869.0,98.0,4.15,31.45,632.0,185.32,102.45
2018,9,19,15,0,853.0,96.0,4.2,31.3,590.0,130.03,67.04
2018,9,19,15,15,827.5,93.5,4.2,31.3,541.0,75.88,47.09
2018,9,19,15,30,802.0,91.0,4.2,31.3,492.0,65.74,48.96
2018,9,19,15,45,720.0,93.5,4.15,30.65,425.5,62.55,46.63
2018,9,19,16,0,638.0,96.0,4.1,30.0,359.0,66.09,49.87
2018,9,19,16,15,567.5,91.0,3.7,29.2,301.5,64.43,48.77
2018,9,19,16,30,497.0,86.0,3.3,28.4,244.0,62.84,47.67
2018,9,19,16,45,450.0,75.0,2.9,27.55,198.0,56.33,42.29
2018,9,19,17,0,403.0,64.0,2.5,26.7,152.0,48.13,35.28
2018,9,19,17,15,315.5,51.5,2.25,25.4,109.0,39.32,27.56
2018,9,19,17,30,228.0,39.0,2.0,24.1,66.0,30.25,19.17
2018,9,19,17,45,133.0,23.5,1.7,22.8,37.5,18.48,2.77
2018,9,19,18,0,38.0,8.0,1.4,21.5,9.0,7.28,0.0
2018,9,19,18,15,19.0,4.0,1.4,21.05,4.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,20.15,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.35,19.4,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.25,17.9,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,20,5,45,38.0,6.0,0.45,17.35,7.0,0.0,0.0
2018,9,20,6,0,76.0,12.0,0.4,17.6,14.0,55.73,0.0
2018,9,20,6,15,219.0,25.5,0.5,18.5,48.5,200.8,100.77
2018,9,20,6,30,362.0,39.0,0.6,19.4,83.0,329.3,255.51
2018,9,20,6,45,457.5,48.0,0.65,20.3,131.5,420.47,332.79
2018,9,20,7,0,553.0,57.0,0.7,21.2,180.0,516.53,407.58
2018,9,20,7,15,619.0,63.0,0.9,22.2,234.5,590.2,462.65
2018,9,20,7,30,685.0,69.0,1.1,23.2,289.0,665.45,516.31
2018,9,20,7,45,713.0,75.0,1.3,24.2,339.0,710.43,546.44
2018,9,20,8,0,741.0,81.0,1.5,25.2,389.0,749.25,571.44
2018,9,20,8,15,779.5,82.5,1.65,26.2,442.0,795.0,599.98
2018,9,20,8,30,818.0,84.0,1.8,27.2,495.0,838.78,626.39
2018,9,20,8,45,837.5,87.0,1.9,28.25,541.5,865.31,640.17
2018,9,20,9,0,857.0,90.0,2.0,29.3,588.0,888.84,651.95
2018,9,20,9,15,873.0,92.0,2.0,29.95,629.5,896.44,653.34
2018,9,20,9,30,889.0,94.0,2.0,30.6,671.0,909.25,658.36
2018,9,20,9,45,901.0,95.0,2.0,31.3,706.5,913.87,658.01
2018,9,20,10,0,913.0,96.0,2.0,32.0,742.0,914.94,655.59
2018,9,20,10,15,920.5,97.5,1.95,32.45,770.0,908.98,649.06
2018,9,20,10,30,928.0,99.0,1.9,32.9,798.0,899.4,640.45
2018,9,20,10,45,933.0,99.5,1.85,33.4,818.0,883.06,627.64
2018,9,20,11,0,938.0,100.0,1.8,33.9,838.0,863.25,612.86
2018,9,20,11,15,941.0,100.5,1.75,34.15,850.0,838.45,595.69
2018,9,20,11,30,944.0,101.0,1.7,34.4,862.0,810.4,576.58
2018,9,20,11,45,944.0,101.5,1.7,34.7,865.5,777.07,554.47
2018,9,20,12,0,944.0,102.0,1.7,35.0,869.0,740.92,529.29
2018,9,20,12,15,942.5,101.5,1.75,35.1,864.0,700.26,500.99
2018,9,20,12,30,941.0,101.0,1.8,35.2,859.0,657.26,470.4
2018,9,20,12,45,938.5,100.0,1.85,35.35,846.0,611.12,436.73
2018,9,20,13,0,936.0,99.0,1.9,35.5,833.0,563.12,400.77
2018,9,20,13,15,930.5,98.0,1.95,35.45,812.0,512.08,361.87
2018,9,20,13,30,925.0,97.0,2.0,35.4,791.0,459.85,320.87
2018,9,20,13,45,917.5,95.5,2.05,35.4,762.5,405.57,277.13
2018,9,20,14,0,910.0,94.0,2.1,35.4,734.0,350.77,232.02
2018,9,20,14,15,899.5,92.0,2.1,35.25,698.5,294.56,185.65
2018,9,20,14,30,889.0,90.0,2.1,35.1,663.0,238.61,140.36
2018,9,20,14,45,859.0,91.5,2.1,34.95,616.0,183.05,99.43
2018,9,20,15,0,829.0,93.0,2.1,34.8,569.0,121.94,61.52
2018,9,20,15,15,783.0,94.5,2.1,34.8,515.0,71.87,52.95
2018,9,20,15,30,737.0,96.0,2.1,34.8,461.0,62.55,45.61
2018,9,20,15,45,692.0,94.0,2.15,34.2,408.5,62.93,46.2
2018,9,20,16,0,647.0,92.0,2.2,33.6,356.0,63.45,46.9
2018,9,20,16,15,604.5,85.0,1.95,32.6,305.0,60.27,44.6
2018,9,20,16,30,562.0,78.0,1.7,31.6,254.0,56.97,42.11
2018,9,20,16,45,509.0,68.5,1.45,30.6,205.0,51.4,37.59
2018,9,20,17,0,456.0,59.0,1.2,29.6,156.0,45.59,32.66
2018,9,20,17,15,354.0,48.5,1.2,28.35,111.0,38.49,26.44
2018,9,20,17,30,252.0,38.0,1.2,27.1,66.0,29.59,18.17
2018,9,20,17,45,146.5,23.5,1.2,25.85,37.5,18.55,0.0
2018,9,20,18,0,41.0,9.0,1.2,24.6,9.0,8.19,0.0
2018,9,20,18,15,20.5,4.5,1.15,24.2,4.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.1,23.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.15,22.25,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,20.4,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,20.1,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,19.7,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,21,5,45,37.5,5.5,1.05,17.75,6.0,0.0,0.0
2018,9,21,6,0,75.0,11.0,1.0,17.8,12.0,54.08,0.0
2018,9,21,6,15,205.5,24.5,1.2,18.85,44.5,189.51,83.93
2018,9,21,6,30,336.0,38.0,1.4,19.9,77.0,310.05,241.33
2018,9,21,6,45,402.0,49.0,1.55,20.95,120.0,381.41,304.92
2018,9,21,7,0,468.0,60.0,1.7,22.0,163.0,456.15,366.16
2018,9,21,7,15,506.5,70.5,1.75,22.9,209.0,511.78,408.95
2018,9,21,7,30,545.0,81.0,1.8,23.8,255.0,567.72,449.63
2018,9,21,7,45,566.5,93.5,1.8,24.7,301.5,611.98,479.57
2018,9,21,8,0,588.0,106.0,1.8,25.6,348.0,654.79,507.28
2018,9,21,8,15,630.0,111.5,1.8,26.55,400.0,705.23,539.26
2018,9,21,8,30,672.0,117.0,1.8,27.5,452.0,754.25,569.16
2018,9,21,8,45,765.5,101.5,1.75,28.45,517.0,816.65,606.72
2018,9,21,9,0,859.0,86.0,1.7,29.4,582.0,874.59,639.9
2018,9,21,9,15,872.5,88.0,1.65,30.2,622.5,888.45,644.07
2018,9,21,9,30,886.0,90.0,1.6,31.0,663.0,899.0,646.57
2018,9,21,9,45,896.0,92.0,1.6,31.75,697.5,902.98,645.71
2018,9,21,10,0,906.0,94.0,1.6,32.5,732.0,903.39,642.81
2018,9,21,10,15,913.5,95.5,1.6,32.95,760.0,897.46,636.88
2018,9,21,10,30,921.0,97.0,1.6,33.4,788.0,887.93,628.91
2018,9,21,10,45,926.0,98.0,1.6,33.85,808.0,872.2,617.22
2018,9,21,11,0,931.0,99.0,1.6,34.3,828.0,853.0,603.53
2018,9,21,11,15,933.5,99.0,1.65,34.6,839.0,827.44,586.82
2018,9,21,11,30,936.0,99.0,1.7,34.9,850.0,798.71,568.12
2018,9,21,11,45,936.5,99.0,1.75,35.2,853.5,765.5,546.48
2018,9,21,12,0,937.0,99.0,1.8,35.5,857.0,729.49,521.56
2018,9,21,12,15,933.5,100.5,1.85,35.6,852.0,689.63,493.58
2018,9,21,12,30,930.0,102.0,1.9,35.7,847.0,647.55,463.41
2018,9,21,12,45,924.5,102.5,1.95,35.75,833.5,601.47,429.8
2018,9,21,13,0,919.0,103.0,2.0,35.8,820.0,553.77,394.08
2018,9,21,13,15,913.5,102.5,2.0,35.75,799.5,503.86,355.69
2018,9,21,13,30,908.0,102.0,2.0,35.7,779.0,452.79,315.32
2018,9,21,13,45,900.0,100.5,2.05,35.6,750.5,399.12,272.18
2018,9,21,14,0,892.0,99.0,2.1,35.5,722.0,345.02,227.75
2018,9,21,14,15,880.5,97.0,2.15,35.25,686.5,289.47,182.18
2018,9,21,14,30,869.0,95.0,2.2,35.0,651.0,234.32,137.85
2018,9,21,14,45,854.0,92.5,2.25,34.8,609.5,170.98,90.87
2018,9,21,15,0,839.0,90.0,2.3,34.6,568.0,116.44,58.21
2018,9,21,15,15,818.5,87.0,2.3,34.6,521.5,63.04,45.88
2018,9,21,15,30,798.0,84.0,2.3,34.6,475.0,60.92,44.35
2018,9,21,15,45,741.0,85.5,2.45,33.7,418.5,63.46,46.76
2018,9,21,16,0,684.0,87.0,2.6,32.8,362.0,60.27,44.47
2018,9,21,16,15,589.5,85.5,2.6,31.9,299.0,60.84,45.23
2018,9,21,16,30,495.0,84.0,2.6,31.0,236.0,61.8,46.26
2018,9,21,16,45,431.5,73.5,2.55,30.05,188.0,54.44,40.21
2018,9,21,17,0,368.0,63.0,2.5,29.1,140.0,47.46,34.26
2018,9,21,17,15,278.5,50.0,2.3,27.85,98.5,38.25,26.22
2018,9,21,17,30,189.0,37.0,2.1,26.6,57.0,28.75,17.29
2018,9,21,17,45,109.5,22.0,1.9,25.3,32.0,17.36,0.0
2018,9,21,18,0,30.0,7.0,1.7,24.0,7.0,6.37,0.0
2018,9,21,18,15,15.0,3.5,1.65,23.35,3.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,22.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,21.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.65,18.9,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.55,18.7,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.45,18.45,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,18.45,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.3,18.55,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.25,18.65,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,18.9,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,19.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,19.15,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,19.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,5,45,29.0,4.5,0.1,19.3,5.0,0.0,0.0
2018,9,22,6,0,58.0,9.0,0.1,19.4,10.0,42.16,0.0
2018,9,22,6,15,166.0,21.5,0.15,19.9,37.5,158.51,57.39
2018,9,22,6,30,274.0,34.0,0.2,20.4,65.0,264.05,202.25
2018,9,22,6,45,228.5,41.0,0.25,20.95,76.5,241.63,191.54
2018,9,22,7,0,183.0,48.0,0.3,21.5,88.0,221.13,177.47
2018,9,22,7,15,91.5,70.5,0.35,22.25,90.5,154.23,123.03
2018,9,22,7,30,0.0,93.0,0.4,23.0,93.0,88.28,66.99
2018,9,22,7,45,20.0,122.5,0.45,23.75,130.5,135.08,105.28
2018,9,22,8,0,40.0,152.0,0.5,24.5,168.0,195.36,152.67
2018,9,22,8,15,197.0,165.5,0.55,25.75,261.5,356.87,278.7
2018,9,22,8,30,354.0,179.0,0.6,27.0,355.0,523.92,399.35
2018,9,22,8,45,583.5,141.0,0.7,28.2,462.5,705.91,524.2
2018,9,22,9,0,813.0,103.0,0.8,29.4,570.0,859.92,619.96
2018,9,22,9,15,847.5,100.0,0.9,30.3,617.0,885.95,632.24
2018,9,22,9,30,882.0,97.0,1.0,31.2,664.0,900.51,638.92
2018,9,22,9,45,893.0,99.0,1.1,32.05,699.0,905.1,639.66
2018,9,22,10,0,904.0,101.0,1.2,32.9,734.0,906.12,638.37
2018,9,22,10,15,912.0,102.0,1.35,33.35,762.0,899.83,634.34
2018,9,22,10,30,920.0,103.0,1.5,33.8,790.0,889.96,628.1
2018,9,22,10,45,925.5,104.0,1.6,34.25,810.5,874.42,617.72
2018,9,22,11,0,931.0,105.0,1.7,34.7,831.0,855.38,605.21
2018,9,22,11,15,934.0,105.5,1.75,34.9,843.0,830.48,589.11
2018,9,22,11,30,937.0,106.0,1.8,35.1,855.0,802.37,570.99
2018,9,22,11,45,937.5,106.0,1.9,35.35,858.0,768.9,549.61
2018,9,22,12,0,938.0,106.0,2.0,35.6,861.0,732.63,524.5
2018,9,22,12,15,938.5,104.5,2.05,35.6,856.5,692.37,496.38
2018,9,22,12,30,939.0,103.0,2.1,35.6,852.0,649.67,465.85
2018,9,22,12,45,938.0,101.5,2.2,35.6,839.5,603.86,432.54
2018,9,22,13,0,937.0,100.0,2.3,35.6,827.0,556.09,396.72
2018,9,22,13,15,932.0,98.5,2.4,35.4,805.5,504.73,357.49
2018,9,22,13,30,927.0,97.0,2.5,35.2,784.0,452.16,316.02
2018,9,22,13,45,920.5,95.0,2.65,35.0,755.5,397.7,271.99
2018,9,22,14,0,914.0,93.0,2.8,34.8,727.0,342.63,226.43
2018,9,22,14,15,891.0,94.5,2.85,34.45,687.0,285.9,179.92
2018,9,22,14,30,868.0,96.0,2.9,34.1,647.0,230.7,135.82
2018,9,22,14,45,821.5,99.5,3.0,33.75,594.0,168.09,90.83
2018,9,22,15,0,775.0,103.0,3.1,33.4,541.0,117.83,62.85
2018,9,22,15,15,741.0,102.0,3.1,33.4,492.5,65.01,47.77
2018,9,22,15,30,707.0,101.0,3.1,33.4,444.0,66.23,48.96
2018,9,22,15,45,698.5,92.5,3.15,32.3,401.0,62.42,46.22
2018,9,22,16,0,690.0,84.0,3.2,31.2,358.0,58.34,43.2
2018,9,22,16,15,603.0,82.5,3.1,30.25,297.5,58.85,43.92
2018,9,22,16,30,516.0,81.0,3.0,29.3,237.0,59.73,44.88
2018,9,22,16,45,442.0,71.0,2.85,28.4,186.5,53.77,39.93
2018,9,22,17,0,368.0,61.0,2.7,27.5,136.0,46.06,33.29
2018,9,22,17,15,291.0,48.0,2.4,26.3,96.5,36.83,25.15
2018,9,22,17,30,214.0,35.0,2.1,25.1,57.0,27.3,15.96
2018,9,22,17,45,128.5,21.0,1.8,23.85,32.0,16.63,0.0
2018,9,22,18,0,43.0,7.0,1.5,22.6,7.0,6.37,0.0
2018,9,22,18,15,21.5,3.5,1.4,22.05,3.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,23,5,45,39.5,5.0,1.05,15.95,5.5,0.0,0.0
2018,9,23,6,0,79.0,10.0,1.1,16.1,11.0,55.21,0.0
2018,9,23,6,15,146.5,22.5,1.2,16.75,35.0,147.24,40.75
2018,9,23,6,30,214.0,35.0,1.3,17.4,59.0,222.3,173.06
2018,9,23,6,45,206.5,53.5,1.35,18.1,87.0,246.48,198.93
2018,9,23,7,0,199.0,72.0,1.4,18.8,115.0,252.9,206.52
2018,9,23,7,15,164.0,95.0,1.4,19.55,136.5,259.18,211.28
2018,9,23,7,30,129.0,118.0,1.4,20.3,158.0,246.71,200.14
2018,9,23,7,45,172.0,137.5,1.35,21.1,201.0,304.39,245.95
2018,9,23,8,0,215.0,157.0,1.3,21.9,244.0,379.12,302.69
2018,9,23,8,15,441.0,136.0,1.3,23.0,344.0,562.02,441.41
2018,9,23,8,30,667.0,115.0,1.3,24.1,444.0,743.3,566.42
2018,9,23,8,45,765.0,100.0,1.3,25.15,511.0,809.54,605.49
2018,9,23,9,0,863.0,85.0,1.3,26.2,578.0,871.38,641.52
2018,9,23,9,15,876.0,88.0,1.4,27.25,619.0,885.76,647.19
2018,9,23,9,30,889.0,91.0,1.5,28.3,660.0,896.76,651.24
2018,9,23,9,45,897.5,93.5,1.6,29.3,694.0,899.71,650.31
2018,9,23,10,0,906.0,96.0,1.7,30.3,728.0,899.09,647.27
2018,9,23,10,15,902.5,102.0,1.8,30.85,752.0,888.35,639.03
2018,9,23,10,30,899.0,108.0,1.9,31.4,776.0,874.12,628.73
2018,9,23,10,45,886.5,117.0,1.95,31.95,790.0,852.17,613.07
2018,9,23,11,0,874.0,126.0,2.0,32.5,804.0,827.19,595.6
2018,9,23,11,15,906.0,113.5,2.1,32.8,825.5,813.06,586.28
2018,9,23,11,30,938.0,101.0,2.2,33.1,847.0,794.45,573.96
2018,9,23,11,45,868.0,134.0,2.3,33.4,826.5,745.49,540.18
2018,9,23,12,0,798.0,167.0,2.4,33.7,806.0,693.32,502.75
2018,9,23,12,15,832.0,150.5,2.5,33.75,813.5,663.99,482.21
2018,9,23,12,30,866.0,134.0,2.6,33.8,821.0,630.11,457.6
2018,9,23,12,45,891.5,120.0,2.7,33.85,817.0,590.24,427.81
2018,9,23,13,0,917.0,106.0,2.8,33.9,813.0,547.03,394.52
2018,9,23,13,15,894.0,111.0,2.9,33.75,785.5,493.78,353.29
2018,9,23,13,30,871.0,116.0,3.0,33.6,758.0,440.92,311.25
2018,9,23,13,45,891.5,103.5,3.1,33.5,738.5,390.18,268.92
2018,9,23,14,0,912.0,91.0,3.2,33.4,719.0,336.22,222.99
2018,9,23,14,15,901.5,89.0,3.3,33.05,683.5,279.97,176.05
2018,9,23,14,30,891.0,87.0,3.4,32.7,648.0,224.0,130.64
2018,9,23,14,45,864.0,87.0,3.5,32.4,602.0,168.0,90.02
2018,9,23,15,0,837.0,87.0,3.6,32.1,556.0,106.02,53.56
2018,9,23,15,15,815.5,83.5,3.6,32.1,508.5,59.46,43.53
2018,9,23,15,30,794.0,80.0,3.6,32.1,461.0,58.32,42.76
2018,9,23,15,45,781.5,74.0,3.7,31.05,415.5,55.3,40.59
2018,9,23,16,0,769.0,68.0,3.8,30.0,370.0,52.09,38.22
2018,9,23,16,15,701.5,66.5,3.7,29.05,312.0,52.06,38.45
2018,9,23,16,30,634.0,65.0,3.6,28.1,254.0,47.71,34.95
2018,9,23,16,45,592.5,57.0,3.5,27.2,206.0,42.97,30.97
2018,9,23,17,0,551.0,49.0,3.4,26.3,158.0,38.01,26.62
2018,9,23,17,15,438.0,41.0,3.2,25.15,111.0,32.68,21.74
2018,9,23,17,30,325.0,33.0,3.0,24.0,64.0,27.37,15.7
2018,9,23,17,45,183.0,19.0,2.75,22.9,34.5,16.01,0.0
2018,9,23,18,0,41.0,5.0,2.5,21.8,5.0,4.55,0.0
2018,9,23,18,15,20.5,2.5,2.4,21.2,2.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,20.05,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,19.15,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,24,5,45,29.5,4.0,0.6,15.45,4.5,0.0,0.0
2018,9,24,6,0,59.0,8.0,0.6,15.6,9.0,41.6,0.0
2018,9,24,6,15,109.5,23.0,0.75,16.35,32.0,124.1,19.67
2018,9,24,6,30,160.0,38.0,0.9,17.1,55.0,192.15,147.99
2018,9,24,6,45,285.0,50.0,1.1,17.8,102.0,295.41,238.65
2018,9,24,7,0,410.0,62.0,1.3,18.5,149.0,412.21,334.94
2018,9,24,7,15,453.5,71.5,1.35,19.4,192.0,468.49,379.43
2018,9,24,7,30,497.0,81.0,1.4,20.3,235.0,525.33,422.05
2018,9,24,7,45,536.5,92.0,1.45,21.2,285.0,580.88,461.52
2018,9,24,8,0,576.0,103.0,1.5,22.1,335.0,635.94,499.04
2018,9,24,8,15,536.5,128.0,1.55,23.25,365.5,631.78,492.3
2018,9,24,8,30,497.0,153.0,1.6,24.4,396.0,631.68,488.05
2018,9,24,8,45,498.5,169.5,1.65,25.6,433.0,653.38,499.73
2018,9,24,9,0,500.0,186.0,1.7,26.8,470.0,672.59,509.21
2018,9,24,9,15,524.5,192.5,1.8,27.7,509.0,698.26,524.63
2018,9,24,9,30,549.0,199.0,1.9,28.6,548.0,721.66,538.21
2018,9,24,9,45,584.5,198.5,2.0,29.55,588.0,750.34,555.3
2018,9,24,10,0,620.0,198.0,2.1,30.5,628.0,770.57,566.57
2018,9,24,10,15,575.5,225.0,2.1,31.0,636.0,742.11,543.95
2018,9,24,10,30,531.0,252.0,2.1,31.5,644.0,717.52,524.31
2018,9,24,10,45,548.0,252.0,2.1,32.0,666.0,714.58,520.79
2018,9,24,11,0,565.0,252.0,2.1,32.5,688.0,708.82,515.19
2018,9,24,11,15,611.5,238.0,2.05,32.7,716.5,712.19,516.57
2018,9,24,11,30,658.0,224.0,2.0,32.9,745.0,708.3,512.91
2018,9,24,11,45,721.5,197.5,1.95,33.1,770.5,699.94,506.47
2018,9,24,12,0,785.0,171.0,1.9,33.3,796.0,684.82,495.15
2018,9,24,12,15,862.0,133.5,1.85,33.4,816.5,663.66,479.68
2018,9,24,12,30,939.0,96.0,1.8,33.5,837.0,635.25,458.49
2018,9,24,12,45,932.0,98.0,1.75,33.6,823.0,589.29,423.73
2018,9,24,13,0,925.0,100.0,1.7,33.7,809.0,541.78,387.13
2018,9,24,13,15,919.5,99.0,1.65,33.65,788.0,491.14,347.6
2018,9,24,13,30,914.0,98.0,1.6,33.6,767.0,439.36,306.14
2018,9,24,13,45,906.0,96.0,1.6,33.6,738.0,385.03,261.89
2018,9,24,14,0,898.0,94.0,1.6,33.6,709.0,330.28,216.53
2018,9,24,14,15,848.0,103.0,1.6,33.4,660.0,267.38,166.72
2018,9,24,14,30,798.0,112.0,1.6,33.2,611.0,215.26,126.64
2018,9,24,14,45,759.5,112.5,1.6,33.05,562.0,163.03,90.12
2018,9,24,15,0,721.0,113.0,1.6,32.9,513.0,107.68,59.09
2018,9,24,15,15,754.5,97.0,1.6,32.9,484.0,69.0,51.14
2018,9,24,15,30,788.0,81.0,1.6,32.9,455.0,59.21,43.32
2018,9,24,15,45,701.5,87.0,1.65,32.15,393.0,59.01,43.46
2018,9,24,16,0,615.0,93.0,1.7,31.4,331.0,65.09,48.78
2018,9,24,16,15,565.5,85.5,1.7,30.45,280.0,61.53,46.11
2018,9,24,16,30,516.0,78.0,1.7,29.5,229.0,57.84,43.23
2018,9,24,16,45,448.0,68.0,1.7,28.55,180.0,51.8,38.2
2018,9,24,17,0,380.0,58.0,1.7,27.6,131.0,44.04,31.49
2018,9,24,17,15,282.0,45.0,1.65,26.3,90.0,34.66,23.19
2018,9,24,17,30,184.0,32.0,1.6,25.0,49.0,25.01,13.31
2018,9,24,17,45,104.0,18.5,1.6,23.7,27.0,16.83,0.0
2018,9,24,18,0,24.0,5.0,1.6,22.4,5.0,0.0,0.0
2018,9,24,18,15,12.0,2.5,1.55,21.8,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.3,17.55,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.1,17.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.1,17.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.1,17.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.1,17.7,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.1,17.8,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.4,17.85,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.3,16.55,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.25,16.45,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.3,16.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.35,16.55,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,25,5,45,33.5,4.0,0.45,17.0,4.5,0.0,0.0
2018,9,25,6,0,67.0,8.0,0.5,17.2,9.0,46.11,0.0
2018,9,25,6,15,179.0,19.5,0.55,18.15,35.5,161.26,4.62
2018,9,25,6,30,291.0,31.0,0.6,19.1,62.0,269.87,205.56
2018,9,25,6,45,265.0,40.0,0.7,20.05,80.5,264.58,211.03
2018,9,25,7,0,239.0,49.0,0.8,21.0,99.0,262.75,212.3
2018,9,25,7,15,120.5,72.0,0.8,21.8,97.5,192.12,154.5
2018,9,25,7,30,2.0,95.0,0.8,22.6,96.0,92.83,70.92
2018,9,25,7,45,44.0,126.0,0.8,23.4,143.5,170.77,135.0
2018,9,25,8,0,86.0,157.0,0.8,24.2,191.0,240.59,189.98
2018,9,25,8,15,283.0,156.0,0.75,25.4,290.0,432.54,337.87
2018,9,25,8,30,480.0,155.0,0.7,26.6,389.0,617.88,468.62
2018,9,25,8,45,674.5,118.0,0.7,27.8,480.5,752.39,555.34
2018,9,25,9,0,869.0,81.0,0.7,29.0,572.0,866.06,623.0
2018,9,25,9,15,883.5,83.5,0.65,29.7,613.0,881.03,626.65
2018,9,25,9,30,898.0,86.0,0.6,30.4,654.0,892.61,629.52
2018,9,25,9,45,909.0,87.0,0.55,31.1,688.5,895.88,627.35
2018,9,25,10,0,920.0,88.0,0.5,31.8,723.0,895.57,623.24
2018,9,25,10,15,927.5,89.0,0.45,32.2,750.5,888.63,616.06
2018,9,25,10,30,935.0,90.0,0.4,32.6,778.0,878.06,606.95
2018,9,25,10,45,939.5,91.0,0.4,33.0,797.5,861.43,595.33
2018,9,25,11,0,944.0,92.0,0.4,33.4,817.0,841.3,581.78
2018,9,25,11,15,946.5,92.5,0.4,33.65,828.5,815.71,565.38
2018,9,25,11,30,949.0,93.0,0.4,33.9,840.0,786.91,547.08
2018,9,25,11,45,949.5,93.0,0.4,34.15,843.0,753.11,525.51
2018,9,25,12,0,950.0,93.0,0.4,34.4,846.0,716.49,500.49
2018,9,25,12,15,948.0,93.0,0.4,34.55,840.5,675.64,472.44
2018,9,25,12,30,946.0,93.0,0.4,34.7,835.0,632.46,442.2
2018,9,25,12,45,942.0,93.0,0.45,34.8,821.5,586.09,409.63
2018,9,25,13,0,938.0,93.0,0.5,34.9,808.0,537.96,374.73
2018,9,25,13,15,933.0,91.5,0.55,34.9,786.5,486.6,336.5
2018,9,25,13,30,928.0,90.0,0.6,34.9,765.0,434.04,296.03
2018,9,25,13,45,920.0,89.0,0.7,34.9,736.5,379.9,253.36
2018,9,25,14,0,912.0,88.0,0.8,34.9,708.0,325.3,209.23
2018,9,25,14,15,901.0,86.0,0.9,34.75,672.0,269.03,163.84
2018,9,25,14,30,890.0,84.0,1.0,34.6,636.0,213.1,120.07
2018,9,25,14,45,875.0,82.0,1.1,34.45,594.5,157.29,81.03
2018,9,25,15,0,860.0,80.0,1.2,34.3,553.0,102.68,52.83
2018,9,25,15,15,805.5,84.5,1.2,34.3,497.5,60.49,43.91
2018,9,25,15,30,751.0,89.0,1.2,34.3,442.0,65.19,47.94
2018,9,25,15,45,720.0,84.5,1.4,33.65,392.5,57.61,42.01
2018,9,25,16,0,689.0,80.0,1.6,33.0,343.0,56.06,41.0
2018,9,25,16,15,603.0,78.0,1.5,32.05,283.5,56.1,41.29
2018,9,25,16,30,517.0,76.0,1.4,31.1,224.0,56.47,41.77
2018,9,25,16,45,428.0,67.0,1.35,30.1,173.0,51.14,37.35
2018,9,25,17,0,339.0,58.0,1.3,29.1,122.0,43.99,31.19
2018,9,25,17,15,262.0,44.0,1.25,27.85,84.0,33.91,22.32
2018,9,25,17,30,185.0,30.0,1.2,26.6,46.0,23.49,11.41
2018,9,25,17,45,108.0,17.5,1.2,25.35,25.0,15.92,0.0
2018,9,25,18,0,31.0,5.0,1.2,24.1,4.0,0.0,0.0
2018,9,25,18,15,15.5,2.5,1.1,23.55,2.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.95,22.45,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.45,18.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.35,18.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.3,18.75,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.25,18.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.2,18.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.2,18.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,18.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,18.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,18.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.2,18.3,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,18.4,0.0,0.0,0.0
2018,9,26,5,45,12.0,2.5,0.25,18.55,2.5,0.0,0.0
2018,9,26,6,0,24.0,5.0,0.3,18.7,5.0,18.41,0.0
2018,9,26,6,15,45.0,14.0,0.35,19.5,17.5,54.06,0.0
2018,9,26,6,30,66.0,23.0,0.4,20.3,30.0,85.61,62.13
2018,9,26,6,45,59.5,34.0,0.45,21.05,43.0,83.84,64.23
2018,9,26,7,0,53.0,45.0,0.5,21.8,56.0,92.55,72.16
2018,9,26,7,15,46.5,66.5,0.55,22.6,78.0,103.07,80.84
2018,9,26,7,30,40.0,88.0,0.6,23.4,100.0,122.64,96.34
2018,9,26,7,45,62.0,119.5,0.6,24.2,142.0,176.92,139.81
2018,9,26,8,0,84.0,151.0,0.6,25.0,184.0,231.2,181.73
2018,9,26,8,15,242.5,160.5,0.65,26.1,274.0,403.39,314.06
2018,9,26,8,30,401.0,170.0,0.7,27.2,364.0,566.41,430.25
2018,9,26,8,45,620.0,129.0,0.75,28.3,461.5,715.87,531.28
2018,9,26,9,0,839.0,88.0,0.8,29.4,559.0,853.68,616.42
2018,9,26,9,15,858.0,89.5,0.9,30.5,601.0,862.84,617.78
2018,9,26,9,30,877.0,91.0,1.0,31.6,643.0,876.95,623.97
2018,9,26,9,45,884.5,94.0,1.05,32.7,676.5,879.33,621.99
2018,9,26,10,0,892.0,97.0,1.1,33.8,710.0,878.18,618.07
2018,9,26,10,15,896.0,99.5,1.1,34.45,735.5,869.95,610.35
2018,9,26,10,30,900.0,102.0,1.1,35.1,761.0,858.25,600.72
2018,9,26,10,45,879.5,114.5,1.05,35.75,772.0,833.52,582.51
2018,9,26,11,0,859.0,127.0,1.0,36.4,783.0,811.67,566.41
2018,9,26,11,15,864.0,127.0,1.0,36.7,795.5,788.13,550.83
2018,9,26,11,30,869.0,127.0,1.0,37.0,808.0,757.38,530.61
2018,9,26,11,45,844.0,139.0,1.0,37.3,802.5,722.44,506.07
2018,9,26,12,0,819.0,151.0,1.0,37.6,797.0,682.05,477.89
2018,9,26,12,15,800.0,159.0,0.9,37.7,786.5,640.87,448.38
2018,9,26,12,30,781.0,167.0,0.8,37.8,776.0,598.86,417.91
2018,9,26,12,45,811.0,151.0,0.75,37.85,774.0,561.68,390.88
2018,9,26,13,0,841.0,135.0,0.7,37.9,772.0,520.37,360.06
2018,9,26,13,15,836.0,131.5,0.55,37.85,750.5,470.36,321.9
2018,9,26,13,30,831.0,128.0,0.4,37.8,729.0,419.48,282.3
2018,9,26,13,45,821.5,124.0,0.3,37.7,698.5,366.06,240.57
2018,9,26,14,0,812.0,120.0,0.2,37.6,668.0,312.66,198.29
2018,9,26,14,15,744.5,132.5,0.3,37.35,615.0,253.86,155.01
2018,9,26,14,30,677.0,145.0,0.4,37.1,562.0,206.41,121.51
2018,9,26,14,45,610.5,153.0,0.45,36.85,509.5,163.0,94.48
2018,9,26,15,0,544.0,161.0,0.5,36.6,457.0,127.49,79.58
2018,9,26,15,15,631.0,128.5,0.5,36.6,443.5,83.69,61.9
2018,9,26,15,30,718.0,96.0,0.5,36.6,430.0,63.91,46.33
2018,9,26,15,45,652.0,95.0,0.9,35.6,372.5,64.94,47.6
2018,9,26,16,0,586.0,94.0,1.3,34.6,315.0,66.27,49.06
2018,9,26,16,15,518.5,87.5,1.45,33.5,261.5,63.46,47.08
2018,9,26,16,30,451.0,81.0,1.6,32.4,208.0,59.44,43.98
2018,9,26,16,45,411.0,68.0,1.7,31.25,165.5,50.86,36.9
2018,9,26,17,0,371.0,55.0,1.8,30.1,123.0,41.92,29.27
2018,9,26,17,15,273.5,42.5,1.75,28.8,83.5,32.86,21.24
2018,9,26,17,30,176.0,30.0,1.7,27.5,44.0,23.55,10.49
2018,9,26,17,45,95.5,16.0,1.6,26.2,23.0,14.55,0.0
2018,9,26,18,0,15.0,2.0,1.5,24.9,2.0,0.0,0.0
2018,9,26,18,15,7.5,1.0,1.5,24.35,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,23.25,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,22.4,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,20.4,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.45,20.45,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.4,20.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.35,20.85,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,20.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.4,20.95,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,20.7,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,27,5,45,18.5,3.5,0.85,20.4,3.5,0.0,0.0
2018,9,27,6,0,37.0,7.0,0.9,20.3,7.0,27.66,0.0
2018,9,27,6,15,100.5,16.5,1.05,20.65,25.0,103.42,0.0
2018,9,27,6,30,164.0,26.0,1.2,21.0,43.0,172.52,128.47
2018,9,27,6,45,125.5,35.0,1.35,21.3,52.5,142.73,112.7
2018,9,27,7,0,87.0,44.0,1.5,21.6,62.0,127.67,101.69
2018,9,27,7,15,62.5,66.5,1.5,22.0,81.0,126.88,101.02
2018,9,27,7,30,38.0,89.0,1.5,22.4,100.0,122.51,96.74
2018,9,27,7,45,25.0,107.5,1.55,22.75,115.5,131.97,103.76
2018,9,27,8,0,12.0,126.0,1.6,23.1,131.0,129.97,101.26
2018,9,27,8,15,36.0,152.0,1.5,23.75,169.0,188.15,147.9
2018,9,27,8,30,60.0,178.0,1.4,24.4,207.0,235.87,184.89
2018,9,27,8,45,282.0,172.0,1.3,25.05,327.0,446.98,349.4
2018,9,27,9,0,504.0,166.0,1.2,25.7,447.0,647.79,493.2
2018,9,27,9,15,664.5,135.0,1.15,26.4,534.0,757.16,564.17
2018,9,27,9,30,825.0,104.0,1.1,27.1,621.0,851.64,621.84
2018,9,27,9,45,793.5,122.0,1.1,27.8,641.0,836.76,608.05
2018,9,27,10,0,762.0,140.0,1.1,28.5,661.0,822.44,596.16
2018,9,27,10,15,737.0,157.0,1.1,28.9,676.5,805.53,583.47
2018,9,27,10,30,712.0,174.0,1.1,29.3,692.0,785.58,568.97
2018,9,27,10,45,722.0,175.0,1.15,29.7,712.0,774.91,560.93
2018,9,27,11,0,732.0,176.0,1.2,30.1,732.0,761.09,550.67
2018,9,27,11,15,679.0,203.5,1.2,30.2,725.5,722.44,522.92
2018,9,27,11,30,626.0,231.0,1.2,30.3,719.0,682.89,494.67
2018,9,27,11,45,624.5,234.0,1.25,30.45,722.5,656.91,476.55
2018,9,27,12,0,623.0,237.0,1.3,30.6,726.0,629.02,456.69
2018,9,27,12,15,735.5,183.0,1.3,30.65,756.5,619.01,449.87
2018,9,27,12,30,848.0,129.0,1.3,30.7,787.0,599.92,435.64
2018,9,27,12,45,859.5,121.0,1.35,30.75,778.0,558.35,404.46
2018,9,27,13,0,871.0,113.0,1.4,30.8,769.0,514.32,370.59
2018,9,27,13,15,769.0,152.0,1.4,30.85,719.5,455.06,325.28
2018,9,27,13,30,667.0,191.0,1.4,30.9,670.0,400.65,283.51
2018,9,27,13,45,654.5,185.0,1.45,31.0,639.5,351.75,244.36
2018,9,27,14,0,642.0,179.0,1.5,31.1,609.0,303.59,205.22
2018,9,27,14,15,646.5,165.5,1.55,31.05,579.0,254.25,164.88
2018,9,27,14,30,651.0,152.0,1.6,31.0,549.0,204.28,125.34
2018,9,27,14,45,697.5,127.0,1.65,31.0,526.5,149.66,84.51
2018,9,27,15,0,744.0,102.0,1.7,31.0,504.0,97.17,55.49
2018,9,27,15,15,687.0,105.0,1.7,31.0,451.0,67.92,50.76
2018,9,27,15,30,630.0,108.0,1.7,31.0,398.0,72.05,54.36
2018,9,27,15,45,589.5,101.5,1.85,30.3,348.5,69.62,52.68
2018,9,27,16,0,549.0,95.0,2.0,29.6,299.0,67.12,50.9
2018,9,27,16,15,544.0,82.0,2.0,28.7,258.5,59.45,44.74
2018,9,27,16,30,539.0,69.0,2.0,27.8,218.0,51.32,38.03
2018,9,27,16,45,477.0,59.5,2.0,26.9,171.0,45.43,33.01
2018,9,27,17,0,415.0,50.0,2.0,26.0,124.0,39.3,27.58
2018,9,27,17,15,317.0,39.0,2.0,25.05,84.0,31.5,20.39
2018,9,27,17,30,219.0,28.0,2.0,24.1,44.0,22.07,8.48
2018,9,27,17,45,118.5,15.5,2.0,23.1,23.0,14.1,0.0
2018,9,27,18,0,18.0,3.0,2.0,22.1,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,2.0,21.65,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.95,20.75,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.85,20.1,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.75,19.65,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.6,18.95,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.55,18.65,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.35,18.1,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.2,15.5,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.2,15.6,1.0,0.91,0.0
2018,9,28,6,15,4.5,5.5,1.25,15.9,6.0,7.67,0.0
2018,9,28,6,30,9.0,10.0,1.3,16.2,11.0,14.79,6.08
2018,9,28,6,45,4.5,17.0,1.3,16.55,17.5,18.32,9.74
2018,9,28,7,0,0.0,24.0,1.3,16.9,24.0,21.11,12.2
2018,9,28,7,15,0.0,26.0,1.25,17.4,26.0,22.88,13.81
2018,9,28,7,30,0.0,28.0,1.2,17.9,28.0,24.65,15.32
2018,9,28,7,45,9.0,52.5,1.1,18.4,56.0,53.53,39.98
2018,9,28,8,0,18.0,77.0,1.0,18.9,84.0,88.81,69.49
2018,9,28,8,15,11.5,70.5,1.0,19.65,75.0,76.1,58.3
2018,9,28,8,30,5.0,64.0,1.0,20.4,66.0,60.82,45.11
2018,9,28,8,45,6.5,98.5,1.0,21.15,101.5,93.56,71.6
2018,9,28,9,0,8.0,133.0,1.0,21.9,137.0,127.84,98.67
2018,9,28,9,15,8.0,160.5,1.1,22.7,165.0,154.05,118.74
2018,9,28,9,30,8.0,188.0,1.2,23.5,193.0,180.09,138.35
2018,9,28,9,45,35.0,219.5,1.3,24.3,243.0,244.3,187.93
2018,9,28,10,0,62.0,251.0,1.4,25.1,293.0,296.95,227.35
2018,9,28,10,15,64.5,284.0,1.5,25.85,329.5,329.09,249.98
2018,9,28,10,30,67.0,317.0,1.6,26.6,366.0,359.99,271.45
2018,9,28,10,45,132.0,332.5,1.7,27.3,431.5,432.32,324.43
2018,9,28,11,0,197.0,348.0,1.8,28.0,497.0,488.97,364.7
2018,9,28,11,15,437.0,274.5,1.95,28.55,611.5,602.97,448.57
2018,9,28,11,30,677.0,201.0,2.1,29.1,726.0,688.87,509.72
2018,9,28,11,45,797.0,149.5,2.25,29.6,769.5,692.88,512.24
2018,9,28,12,0,917.0,98.0,2.4,30.1,813.0,687.49,508.16
2018,9,28,12,15,913.5,98.5,2.5,30.4,807.0,647.25,477.9
2018,9,28,12,30,910.0,99.0,2.6,30.7,801.0,604.89,445.64
2018,9,28,12,45,904.0,99.5,2.7,31.0,787.0,559.31,410.23
2018,9,28,13,0,898.0,100.0,2.8,31.3,773.0,512.24,372.76
2018,9,28,13,15,893.0,98.5,2.9,31.3,752.0,462.66,332.85
2018,9,28,13,30,888.0,97.0,3.0,31.3,731.0,411.97,290.94
2018,9,28,13,45,881.5,95.0,3.15,31.3,703.0,359.51,246.77
2018,9,28,14,0,875.0,93.0,3.3,31.3,675.0,306.52,201.61
2018,9,28,14,15,865.0,90.5,3.4,30.95,640.5,252.11,156.1
2018,9,28,14,30,855.0,88.0,3.5,30.6,606.0,197.98,113.02
2018,9,28,14,45,840.0,85.5,3.65,30.3,565.0,135.77,69.52
2018,9,28,15,0,825.0,83.0,3.8,30.0,524.0,82.53,44.61
2018,9,28,15,15,803.0,80.0,3.8,30.0,478.0,57.8,42.66
2018,9,28,15,30,781.0,77.0,3.8,30.0,432.0,56.93,42.08
2018,9,28,15,45,751.5,72.5,3.9,28.6,382.5,54.82,40.71
2018,9,28,16,0,722.0,68.0,4.0,27.2,333.0,52.66,39.24
2018,9,28,16,15,680.0,63.5,3.95,26.2,282.5,50.38,37.52
2018,9,28,16,30,638.0,59.0,3.9,25.2,232.0,43.95,32.15
2018,9,28,16,45,549.0,53.0,3.8,24.15,179.0,40.46,29.13
2018,9,28,17,0,460.0,47.0,3.7,23.1,126.0,37.02,25.94
2018,9,28,17,15,338.0,36.5,3.55,22.1,83.5,29.47,18.85
2018,9,28,17,30,216.0,26.0,3.4,21.1,41.0,21.72,6.71
2018,9,28,17,45,117.0,14.5,3.3,20.1,21.5,13.19,0.0
2018,9,28,18,0,18.0,3.0,3.2,19.1,2.0,0.0,0.0
2018,9,28,18,15,9.0,1.5,3.1,18.6,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
