Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,22,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,8,6,15,6.5,1.0,1.35,9.75,1.0,0.0,0.0
2018,11,8,6,30,13.0,2.0,1.3,10.0,2.0,0.0,0.0
2018,11,8,6,45,56.0,13.5,1.25,10.2,17.0,43.11,0.0
2018,11,8,7,0,99.0,25.0,1.2,10.4,32.0,105.32,45.54
2018,11,8,7,15,215.0,40.0,1.4,11.45,69.5,214.63,170.28
2018,11,8,7,30,331.0,55.0,1.6,12.5,107.0,307.79,252.81
2018,11,8,7,45,404.5,64.0,1.8,13.6,148.5,369.48,305.88
2018,11,8,8,0,478.0,73.0,2.0,14.7,190.0,437.23,361.58
2018,11,8,8,15,479.5,86.0,2.2,15.5,223.0,453.87,374.83
2018,11,8,8,30,481.0,99.0,2.4,16.3,256.0,472.53,388.82
2018,11,8,8,45,610.5,96.0,2.55,17.1,322.0,565.97,461.32
2018,11,8,9,0,740.0,93.0,2.7,17.9,388.0,653.2,526.32
2018,11,8,9,15,799.5,90.0,2.8,18.6,435.5,684.86,547.87
2018,11,8,9,30,859.0,87.0,2.9,19.3,483.0,717.83,569.88
2018,11,8,9,45,890.5,84.0,2.95,20.0,518.5,727.37,574.25
2018,11,8,10,0,922.0,81.0,3.0,20.7,554.0,728.4,572.57
2018,11,8,10,15,931.0,83.0,3.05,21.15,579.5,721.08,564.76
2018,11,8,10,30,940.0,85.0,3.1,21.6,605.0,710.21,554.33
2018,11,8,10,45,945.5,85.5,3.1,22.05,622.0,691.99,538.26
2018,11,8,11,0,951.0,86.0,3.1,22.5,639.0,670.42,519.6
2018,11,8,11,15,953.0,87.5,3.15,22.8,648.5,644.53,497.98
2018,11,8,11,30,955.0,89.0,3.2,23.1,658.0,615.54,473.71
2018,11,8,11,45,954.0,89.0,3.25,23.4,658.5,580.61,444.59
2018,11,8,12,0,953.0,89.0,3.3,23.7,659.0,543.1,412.93
2018,11,8,12,15,950.5,89.0,3.3,23.8,652.0,502.51,378.42
2018,11,8,12,30,948.0,89.0,3.3,23.9,645.0,459.77,341.45
2018,11,8,12,45,942.0,88.0,3.3,24.05,629.5,412.97,300.55
2018,11,8,13,0,936.0,87.0,3.3,24.2,614.0,364.74,257.84
2018,11,8,13,15,922.0,86.0,3.3,24.15,588.0,313.23,212.67
2018,11,8,13,30,908.0,85.0,3.3,24.1,562.0,256.72,164.06
2018,11,8,13,45,892.5,83.5,3.3,24.1,531.0,203.83,120.25
2018,11,8,14,0,877.0,82.0,3.3,24.1,500.0,151.47,81.59
2018,11,8,14,15,856.0,80.0,3.3,23.85,463.5,99.22,52.77
2018,11,8,14,30,835.0,78.0,3.3,23.6,427.0,59.56,45.62
2018,11,8,14,45,805.5,75.0,3.3,23.4,384.5,58.28,44.68
2018,11,8,15,0,776.0,72.0,3.3,23.2,342.0,57.06,43.74
2018,11,8,15,15,735.5,68.0,3.3,23.2,296.5,54.99,41.99
2018,11,8,15,30,695.0,64.0,3.3,23.2,251.0,48.34,36.22
2018,11,8,15,45,628.5,58.0,2.55,21.75,203.0,44.79,33.23
2018,11,8,16,0,562.0,52.0,1.8,20.3,155.0,41.27,30.07
2018,11,8,16,15,422.0,44.0,1.65,19.15,108.5,35.8,24.89
2018,11,8,16,30,282.0,36.0,1.5,18.0,62.0,28.33,16.6
2018,11,8,16,45,157.0,20.5,1.35,16.85,33.5,16.29,0.0
2018,11,8,17,0,32.0,5.0,1.2,15.7,5.0,4.55,0.0
2018,11,8,17,15,16.0,2.5,1.25,15.35,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,6,15,7.5,1.5,1.35,9.4,1.0,0.0,0.0
2018,11,9,6,30,15.0,3.0,1.3,9.7,2.0,0.0,0.0
2018,11,9,6,45,71.5,13.5,1.25,10.05,17.0,51.41,0.0
2018,11,9,7,0,128.0,24.0,1.2,10.4,32.0,129.77,44.87
2018,11,9,7,15,243.0,38.0,1.3,11.6,69.5,228.04,179.67
2018,11,9,7,30,358.0,52.0,1.4,12.8,107.0,319.45,261.26
2018,11,9,7,45,417.5,61.0,1.45,14.0,146.0,375.31,308.96
2018,11,9,8,0,477.0,70.0,1.5,15.2,185.0,431.47,354.65
2018,11,9,8,15,473.0,84.5,1.45,16.0,217.5,445.88,365.33
2018,11,9,8,30,469.0,99.0,1.4,16.8,250.0,462.58,376.84
2018,11,9,8,45,548.5,100.5,1.35,17.65,300.0,525.36,423.62
2018,11,9,9,0,628.0,102.0,1.3,18.5,350.0,582.27,463.96
2018,11,9,9,15,735.0,95.0,1.15,19.35,411.5,646.23,507.51
2018,11,9,9,30,842.0,88.0,1.0,20.2,473.0,703.98,544.51
2018,11,9,9,45,865.0,89.5,0.85,21.1,508.0,712.76,544.97
2018,11,9,10,0,888.0,91.0,0.7,22.0,543.0,717.9,543.1
2018,11,9,10,15,899.5,92.0,0.85,22.7,568.5,711.02,537.25
2018,11,9,10,30,911.0,93.0,1.0,23.4,594.0,700.58,528.76
2018,11,9,10,45,918.5,93.5,1.15,24.05,611.5,683.5,515.46
2018,11,9,11,0,926.0,94.0,1.3,24.7,629.0,663.01,499.39
2018,11,9,11,15,930.5,94.0,1.45,25.0,638.5,634.98,478.27
2018,11,9,11,30,935.0,94.0,1.6,25.3,648.0,606.49,456.12
2018,11,9,11,45,936.5,94.0,1.75,25.6,649.5,573.46,429.98
2018,11,9,12,0,938.0,94.0,1.9,25.9,651.0,537.73,401.05
2018,11,9,12,15,933.5,94.5,1.95,26.0,643.5,497.26,367.74
2018,11,9,12,30,929.0,95.0,2.0,26.1,636.0,453.04,330.81
2018,11,9,12,45,918.0,94.5,2.05,26.15,618.5,404.98,290.27
2018,11,9,13,0,907.0,94.0,2.1,26.2,601.0,356.02,248.26
2018,11,9,13,15,895.5,93.0,2.1,26.15,577.0,305.84,204.95
2018,11,9,13,30,884.0,92.0,2.1,26.1,553.0,255.32,161.77
2018,11,9,13,45,869.5,89.5,2.1,26.0,522.5,203.0,119.27
2018,11,9,14,0,855.0,87.0,2.1,25.9,492.0,151.17,81.77
2018,11,9,14,15,834.0,85.0,2.05,25.65,455.5,100.17,54.5
2018,11,9,14,30,813.0,83.0,2.0,25.4,419.0,63.55,48.65
2018,11,9,14,45,782.5,79.5,1.95,25.15,377.0,61.98,47.5
2018,11,9,15,0,752.0,76.0,1.9,24.9,335.0,55.06,41.72
2018,11,9,15,15,710.0,71.0,1.9,24.9,289.5,52.52,39.58
2018,11,9,15,30,668.0,66.0,1.9,24.9,244.0,49.99,37.36
2018,11,9,15,45,600.0,60.0,1.45,23.0,197.0,46.52,34.52
2018,11,9,16,0,532.0,54.0,1.0,21.1,150.0,43.12,31.52
2018,11,9,16,15,421.0,44.5,1.0,20.15,106.5,36.42,25.26
2018,11,9,16,30,310.0,35.0,1.0,19.2,63.0,29.68,17.17
2018,11,9,16,45,174.0,20.5,1.05,18.3,34.5,18.65,0.0
2018,11,9,17,0,38.0,6.0,1.1,17.4,6.0,5.46,0.0
2018,11,9,17,15,19.0,3.0,1.1,17.15,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.35,14.4,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.25,14.2,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.2,14.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.25,13.7,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,10,6,45,39.0,11.0,0.65,12.3,13.5,31.23,0.0
2018,11,10,7,0,78.0,22.0,0.6,12.3,27.0,86.07,17.15
2018,11,10,7,15,167.5,37.0,0.6,12.85,59.0,180.94,139.75
2018,11,10,7,30,257.0,52.0,0.6,13.4,91.0,255.66,207.17
2018,11,10,7,45,315.5,64.5,0.55,14.0,128.5,310.47,253.86
2018,11,10,8,0,374.0,77.0,0.5,14.6,166.0,366.67,299.59
2018,11,10,8,15,403.0,88.5,0.5,15.25,202.0,402.18,327.23
2018,11,10,8,30,432.0,100.0,0.5,15.9,238.0,436.83,353.15
2018,11,10,8,45,479.0,108.0,0.5,16.55,280.0,478.46,383.59
2018,11,10,9,0,526.0,116.0,0.5,17.2,322.0,518.75,411.92
2018,11,10,9,15,551.0,122.5,0.6,18.15,356.0,540.04,425.85
2018,11,10,9,30,576.0,129.0,0.7,19.1,390.0,564.88,442.05
2018,11,10,9,45,626.0,127.0,0.85,20.05,428.5,589.7,458.86
2018,11,10,10,0,676.0,125.0,1.0,21.0,467.0,611.03,472.75
2018,11,10,10,15,720.5,124.5,1.05,21.4,504.0,626.47,482.17
2018,11,10,10,30,765.0,124.0,1.1,21.8,541.0,637.86,488.52
2018,11,10,10,45,775.5,127.0,1.15,22.25,561.0,627.32,478.83
2018,11,10,11,0,786.0,130.0,1.2,22.7,581.0,613.56,466.88
2018,11,10,11,15,791.0,132.5,1.25,22.95,592.0,592.94,450.17
2018,11,10,11,30,796.0,135.0,1.3,23.2,603.0,569.46,431.08
2018,11,10,11,45,797.5,134.5,1.3,23.45,604.5,538.6,405.99
2018,11,10,12,0,799.0,134.0,1.3,23.7,606.0,505.42,378.72
2018,11,10,12,15,781.0,138.5,1.4,23.75,595.5,466.15,347.18
2018,11,10,12,30,763.0,143.0,1.5,23.8,585.0,426.22,314.41
2018,11,10,12,45,736.0,148.5,1.55,23.9,566.0,383.7,278.97
2018,11,10,13,0,709.0,154.0,1.6,24.0,547.0,341.95,243.71
2018,11,10,13,15,696.5,150.5,1.7,23.9,524.5,297.47,206.13
2018,11,10,13,30,684.0,147.0,1.8,23.8,502.0,253.24,169.01
2018,11,10,13,45,665.5,143.5,1.9,23.7,473.0,208.56,133.3
2018,11,10,14,0,647.0,140.0,2.0,23.6,444.0,165.2,102.26
2018,11,10,14,15,622.0,134.5,1.95,23.2,409.0,121.49,78.32
2018,11,10,14,30,597.0,129.0,1.9,22.8,374.0,89.86,71.62
2018,11,10,14,45,562.5,121.5,1.9,22.45,334.0,85.82,68.45
2018,11,10,15,0,528.0,114.0,1.9,22.1,294.0,81.71,65.14
2018,11,10,15,15,483.5,104.0,1.9,22.1,251.5,75.66,59.98
2018,11,10,15,30,439.0,94.0,1.9,22.1,209.0,69.45,54.57
2018,11,10,15,45,378.0,80.0,1.4,20.1,165.5,60.0,46.59
2018,11,10,16,0,317.0,66.0,0.9,18.1,122.0,50.26,38.07
2018,11,10,16,15,235.0,49.0,0.95,17.25,83.5,37.82,26.72
2018,11,10,16,30,153.0,32.0,1.0,16.4,45.0,25.02,13.41
2018,11,10,16,45,84.5,17.5,1.0,15.55,24.0,15.92,0.0
2018,11,10,17,0,16.0,3.0,1.0,14.7,3.0,2.73,0.0
2018,11,10,17,15,8.0,1.5,1.0,14.4,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,11,6,45,44.0,10.5,1.2,9.7,13.0,33.36,0.0
2018,11,11,7,0,88.0,21.0,1.2,9.8,26.0,89.33,4.16
2018,11,11,7,15,172.0,36.0,1.15,10.65,57.5,182.0,140.8
2018,11,11,7,30,256.0,51.0,1.1,11.5,89.0,253.02,206.96
2018,11,11,7,45,321.0,63.5,1.05,12.35,128.0,311.71,257.69
2018,11,11,8,0,386.0,76.0,1.0,13.2,167.0,372.07,307.5
2018,11,11,8,15,419.0,87.0,1.15,14.1,203.5,409.68,337.79
2018,11,11,8,30,452.0,98.0,1.3,15.0,240.0,446.54,366.4
2018,11,11,8,45,481.5,106.0,1.45,15.9,276.0,476.12,388.46
2018,11,11,9,0,511.0,114.0,1.6,16.8,312.0,504.16,408.69
2018,11,11,9,15,576.5,119.0,1.65,17.5,362.5,557.57,447.64
2018,11,11,9,30,642.0,124.0,1.7,18.2,413.0,603.07,479.57
2018,11,11,9,45,695.0,126.0,1.7,18.95,458.0,633.5,499.3
2018,11,11,10,0,748.0,128.0,1.7,19.7,503.0,660.2,515.91
2018,11,11,10,15,763.5,130.5,1.65,20.2,529.0,658.57,511.71
2018,11,11,10,30,779.0,133.0,1.6,20.7,555.0,653.59,505.25
2018,11,11,10,45,789.5,134.0,1.55,21.2,572.5,640.57,492.96
2018,11,11,11,0,800.0,135.0,1.5,21.7,590.0,624.36,478.3
2018,11,11,11,15,804.5,135.5,1.5,22.05,599.5,601.05,458.98
2018,11,11,11,30,809.0,136.0,1.5,22.4,609.0,574.96,437.36
2018,11,11,11,45,810.0,136.0,1.45,22.75,610.5,543.92,411.51
2018,11,11,12,0,811.0,136.0,1.4,23.1,612.0,510.54,383.5
2018,11,11,12,15,813.0,133.5,1.4,23.3,606.0,473.13,352.4
2018,11,11,12,30,815.0,131.0,1.4,23.5,600.0,433.66,319.01
2018,11,11,12,45,789.5,131.5,1.35,23.65,576.5,385.44,278.77
2018,11,11,13,0,764.0,132.0,1.3,23.8,553.0,337.87,238.64
2018,11,11,13,15,774.0,126.5,1.2,23.8,539.0,295.13,200.99
2018,11,11,13,30,784.0,121.0,1.1,23.8,525.0,250.33,162.04
2018,11,11,13,45,756.0,119.0,1.05,23.8,491.0,200.73,122.78
2018,11,11,14,0,728.0,117.0,1.0,23.8,457.0,153.19,89.39
2018,11,11,14,15,721.5,111.5,0.9,23.6,427.0,106.2,64.03
2018,11,11,14,30,715.0,106.0,0.8,23.4,397.0,74.63,58.46
2018,11,11,14,45,682.5,99.0,0.75,23.2,354.5,71.06,55.64
2018,11,11,15,0,650.0,92.0,0.7,23.0,312.0,67.46,52.69
2018,11,11,15,15,606.5,86.0,0.7,23.0,269.0,64.6,50.27
2018,11,11,15,30,563.0,80.0,0.7,23.0,226.0,61.79,47.78
2018,11,11,15,45,499.5,70.0,0.55,21.55,181.0,55.32,42.27
2018,11,11,16,0,436.0,60.0,0.4,20.1,136.0,48.72,36.41
2018,11,11,16,15,327.5,47.0,0.4,19.55,94.0,36.53,25.3
2018,11,11,16,30,219.0,34.0,0.4,19.0,52.0,26.76,14.09
2018,11,11,16,45,118.0,19.0,0.4,18.45,28.0,17.28,0.0
2018,11,11,17,0,17.0,4.0,0.4,17.9,4.0,0.0,0.0
2018,11,11,17,15,8.5,2.0,0.45,17.65,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,16.65,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,12,6,45,38.0,10.0,1.55,8.9,12.0,29.54,0.0
2018,11,12,7,0,76.0,20.0,1.5,9.2,24.0,80.12,0.0
2018,11,12,7,15,155.5,35.0,1.65,10.5,54.0,170.63,130.5
2018,11,12,7,30,235.0,50.0,1.8,11.8,84.0,238.09,194.76
2018,11,12,7,45,289.5,63.5,1.95,13.05,120.0,290.79,241.03
2018,11,12,8,0,344.0,77.0,2.1,14.3,156.0,344.73,286.41
2018,11,12,8,15,381.5,88.0,2.2,15.2,193.0,384.54,318.93
2018,11,12,8,30,419.0,99.0,2.3,16.1,230.0,423.87,349.84
2018,11,12,8,45,449.5,108.5,2.4,17.0,266.0,455.56,373.66
2018,11,12,9,0,480.0,118.0,2.5,17.9,302.0,485.77,395.6
2018,11,12,9,15,566.5,118.0,2.6,18.9,355.5,547.5,441.56
2018,11,12,9,30,653.0,118.0,2.7,19.9,409.0,601.97,480.6
2018,11,12,9,45,734.5,111.0,2.8,20.85,459.5,641.75,507.99
2018,11,12,10,0,816.0,104.0,2.9,21.8,510.0,674.52,529.69
2018,11,12,10,15,829.5,106.0,2.85,22.55,535.5,670.95,523.55
2018,11,12,10,30,843.0,108.0,2.8,23.3,561.0,663.92,515.05
2018,11,12,10,45,853.5,108.0,2.8,24.0,579.0,649.51,501.46
2018,11,12,11,0,864.0,108.0,2.8,24.7,597.0,631.75,485.33
2018,11,12,11,15,869.0,108.5,2.6,24.95,606.5,608.05,464.75
2018,11,12,11,30,874.0,109.0,2.4,25.2,616.0,581.36,441.72
2018,11,12,11,45,876.5,108.5,2.25,25.5,618.0,549.55,414.73
2018,11,12,12,0,879.0,108.0,2.1,25.8,620.0,515.15,385.38
2018,11,12,12,15,877.5,106.0,1.95,25.9,612.5,475.19,351.73
2018,11,12,12,30,876.0,104.0,1.8,26.0,605.0,433.28,315.96
2018,11,12,12,45,871.0,102.5,1.65,26.05,590.0,388.84,277.73
2018,11,12,13,0,866.0,101.0,1.5,26.1,575.0,343.09,237.96
2018,11,12,13,15,856.5,98.5,1.35,26.05,552.0,294.29,195.93
2018,11,12,13,30,847.0,96.0,1.2,26.0,529.0,245.05,154.17
2018,11,12,13,45,833.5,93.5,1.05,25.95,500.0,195.04,114.1
2018,11,12,14,0,820.0,91.0,0.9,25.9,471.0,145.46,79.24
2018,11,12,14,15,799.5,88.5,0.85,25.65,435.5,96.28,54.55
2018,11,12,14,30,779.0,86.0,0.8,25.4,400.0,60.16,45.77
2018,11,12,14,45,750.5,81.0,0.7,25.15,359.0,57.73,43.9
2018,11,12,15,0,722.0,76.0,0.6,24.9,318.0,55.29,41.93
2018,11,12,15,15,678.5,71.0,0.6,24.9,273.5,52.76,39.78
2018,11,12,15,30,635.0,66.0,0.6,24.9,229.0,50.24,37.56
2018,11,12,15,45,570.0,58.5,0.6,23.05,183.5,45.53,33.62
2018,11,12,16,0,505.0,51.0,0.6,21.2,138.0,40.76,29.41
2018,11,12,16,15,343.5,41.5,0.7,20.4,92.5,33.87,22.89
2018,11,12,16,30,182.0,32.0,0.8,19.6,47.0,25.14,12.33
2018,11,12,16,45,101.5,18.0,0.85,18.8,25.5,16.37,0.0
2018,11,12,17,0,21.0,4.0,0.9,18.0,4.0,0.0,0.0
2018,11,12,17,15,10.5,2.0,0.95,17.6,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,13,6,45,9.0,7.5,1.25,11.5,8.0,11.64,0.0
2018,11,13,7,0,18.0,15.0,1.2,11.6,16.0,30.49,0.0
2018,11,13,7,15,16.0,31.0,1.15,12.05,32.5,46.21,30.65
2018,11,13,7,30,14.0,47.0,1.1,12.5,49.0,62.68,47.09
2018,11,13,7,45,23.5,65.0,1.0,12.95,70.0,88.37,69.77
2018,11,13,8,0,33.0,83.0,0.9,13.4,91.0,113.47,91.56
2018,11,13,8,15,28.0,92.0,1.1,14.15,99.5,116.36,93.96
2018,11,13,8,30,23.0,101.0,1.3,14.9,108.0,119.95,96.69
2018,11,13,8,45,49.0,128.5,1.45,15.6,146.0,167.54,136.48
2018,11,13,9,0,75.0,156.0,1.6,16.3,184.0,214.45,174.69
2018,11,13,9,15,107.5,170.0,1.65,16.95,215.0,259.97,211.08
2018,11,13,9,30,140.0,184.0,1.7,17.6,246.0,293.25,237.01
2018,11,13,9,45,230.0,189.0,1.8,18.25,299.0,365.45,294.01
2018,11,13,10,0,320.0,194.0,1.9,18.9,352.0,423.67,338.57
2018,11,13,10,15,210.0,214.0,2.1,19.75,319.5,354.25,281.64
2018,11,13,10,30,100.0,234.0,2.3,20.6,287.0,288.63,227.83
2018,11,13,10,45,157.0,242.5,2.5,21.5,329.0,334.51,263.29
2018,11,13,11,0,214.0,251.0,2.7,22.4,371.0,368.22,288.21
2018,11,13,11,15,242.0,247.5,2.65,22.75,385.5,376.68,293.46
2018,11,13,11,30,270.0,244.0,2.6,23.1,400.0,375.67,291.42
2018,11,13,11,45,196.0,247.0,2.5,23.45,360.5,323.38,249.92
2018,11,13,12,0,122.0,250.0,2.4,23.8,321.0,280.68,216.21
2018,11,13,12,15,265.0,234.0,2.3,23.65,385.5,320.22,245.05
2018,11,13,12,30,408.0,218.0,2.2,23.5,450.0,346.59,261.54
2018,11,13,12,45,445.5,202.5,2.05,23.35,450.0,323.1,240.28
2018,11,13,13,0,483.0,187.0,1.9,23.2,450.0,295.86,215.59
2018,11,13,13,15,324.5,196.5,1.75,22.95,370.0,238.33,173.59
2018,11,13,13,30,166.0,206.0,1.6,22.7,290.0,197.21,146.37
2018,11,13,13,45,123.5,196.0,1.45,22.45,256.5,171.24,127.68
2018,11,13,14,0,81.0,186.0,1.3,22.2,223.0,154.29,116.75
2018,11,13,14,15,68.5,171.5,1.1,21.8,201.0,136.03,104.19
2018,11,13,14,30,56.0,157.0,0.9,21.4,179.0,121.74,98.94
2018,11,13,14,45,142.0,140.5,0.7,21.05,189.5,106.14,86.02
2018,11,13,15,0,228.0,124.0,0.5,20.7,200.0,91.2,73.49
2018,11,13,15,15,192.0,110.5,0.5,20.7,168.5,82.19,65.83
2018,11,13,15,30,156.0,97.0,0.5,20.7,137.0,75.62,60.08
2018,11,13,15,45,121.0,79.5,0.45,19.8,107.0,62.76,48.92
2018,11,13,16,0,86.0,62.0,0.4,18.9,77.0,49.61,37.27
2018,11,13,16,15,60.5,45.0,0.4,18.6,54.0,36.54,25.27
2018,11,13,16,30,35.0,28.0,0.4,18.3,31.0,23.22,10.52
2018,11,13,16,45,26.5,15.5,0.4,18.05,17.0,14.1,0.0
2018,11,13,17,0,18.0,3.0,0.4,17.8,3.0,0.0,0.0
2018,11,13,17,15,9.0,1.5,0.45,17.6,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,17.15,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,14,6,45,49.5,8.5,0.85,12.75,11.0,34.06,0.0
2018,11,14,7,0,99.0,17.0,0.8,12.9,22.0,94.9,0.0
2018,11,14,7,15,191.0,31.5,0.8,13.65,53.5,185.65,135.98
2018,11,14,7,30,283.0,46.0,0.8,14.4,85.0,260.43,208.92
2018,11,14,7,45,385.0,54.5,0.8,15.1,128.5,339.78,276.19
2018,11,14,8,0,487.0,63.0,0.8,15.8,172.0,421.13,342.05
2018,11,14,8,15,460.0,78.5,0.9,16.6,199.0,421.77,342.66
2018,11,14,8,30,433.0,94.0,1.0,17.4,226.0,424.35,344.17
2018,11,14,8,45,466.5,103.5,1.15,18.15,263.5,458.09,369.93
2018,11,14,9,0,500.0,113.0,1.3,18.9,301.0,490.34,393.54
2018,11,14,9,15,644.5,99.5,1.2,19.85,366.5,576.68,456.35
2018,11,14,9,30,789.0,86.0,1.1,20.8,432.0,651.12,507.33
2018,11,14,9,45,823.5,85.0,1.05,21.75,468.0,665.08,513.03
2018,11,14,10,0,858.0,84.0,1.0,22.7,504.0,675.38,516.47
2018,11,14,10,15,869.5,85.0,0.9,23.2,528.5,669.08,508.34
2018,11,14,10,30,881.0,86.0,0.8,23.7,553.0,659.36,497.88
2018,11,14,10,45,888.5,86.5,0.7,24.25,570.0,643.2,482.77
2018,11,14,11,0,896.0,87.0,0.6,24.8,587.0,621.41,463.74
2018,11,14,11,15,900.0,87.5,0.55,25.1,596.5,597.44,443.97
2018,11,14,11,30,904.0,88.0,0.5,25.4,606.0,570.49,421.82
2018,11,14,11,45,905.0,88.0,0.45,25.65,607.5,538.7,395.97
2018,11,14,12,0,906.0,88.0,0.4,25.9,609.0,504.33,367.8
2018,11,14,12,15,901.0,88.5,0.45,26.0,602.0,465.45,336.83
2018,11,14,12,30,896.0,89.0,0.5,26.1,595.0,422.8,302.25
2018,11,14,12,45,886.5,89.0,0.55,26.2,579.0,377.78,265.05
2018,11,14,13,0,877.0,89.0,0.6,26.3,563.0,331.76,226.3
2018,11,14,13,15,865.0,88.0,0.7,26.25,540.0,283.51,185.79
2018,11,14,13,30,853.0,87.0,0.8,26.2,517.0,234.99,145.41
2018,11,14,13,45,838.0,85.0,0.9,26.1,488.0,185.2,106.17
2018,11,14,14,0,823.0,83.0,1.0,26.0,459.0,135.96,72.26
2018,11,14,14,15,801.0,80.5,1.1,25.7,423.5,86.84,48.53
2018,11,14,14,30,779.0,78.0,1.2,25.4,388.0,59.96,45.65
2018,11,14,14,45,748.0,74.5,1.25,25.15,347.5,58.28,44.39
2018,11,14,15,0,717.0,71.0,1.3,24.9,307.0,51.64,38.82
2018,11,14,15,15,673.5,66.5,1.3,24.9,263.5,49.37,36.88
2018,11,14,15,30,630.0,62.0,1.3,24.9,220.0,47.14,34.89
2018,11,14,15,45,561.5,55.5,1.1,22.8,175.5,43.15,31.57
2018,11,14,16,0,493.0,49.0,0.9,20.7,131.0,39.17,28.04
2018,11,14,16,15,361.5,39.0,0.95,19.7,89.0,31.82,21.1
2018,11,14,16,30,230.0,29.0,1.0,18.7,47.0,22.87,9.64
2018,11,14,16,45,121.5,15.5,1.1,17.7,24.5,14.1,0.0
2018,11,14,17,0,13.0,2.0,1.2,16.7,2.0,0.0,0.0
2018,11,14,17,15,6.5,1.0,1.2,16.25,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,6,45,30.0,8.0,1.2,11.45,9.5,23.14,0.0
2018,11,15,7,0,60.0,16.0,1.2,11.6,19.0,47.81,0.0
2018,11,15,7,15,122.5,31.5,1.15,12.4,45.5,132.32,94.45
2018,11,15,7,30,185.0,47.0,1.1,13.2,72.0,202.14,162.45
2018,11,15,7,45,268.0,59.5,1.05,14.0,110.5,269.53,220.84
2018,11,15,8,0,351.0,72.0,1.0,14.8,149.0,339.57,279.03
2018,11,15,8,15,365.0,86.0,1.1,15.55,181.5,367.57,301.71
2018,11,15,8,30,379.0,100.0,1.2,16.3,214.0,394.3,322.56
2018,11,15,8,45,415.0,109.5,1.35,17.1,250.5,429.04,349.27
2018,11,15,9,0,451.0,119.0,1.5,17.9,287.0,462.5,374.16
2018,11,15,9,15,440.5,133.5,1.45,18.7,311.0,468.31,375.91
2018,11,15,9,30,430.0,148.0,1.4,19.5,335.0,471.97,376.03
2018,11,15,9,45,432.0,160.0,1.35,20.35,359.0,479.26,378.89
2018,11,15,10,0,434.0,172.0,1.3,21.2,383.0,484.46,380.04
2018,11,15,10,15,473.0,172.0,1.3,21.85,412.0,499.12,389.22
2018,11,15,10,30,512.0,172.0,1.3,22.5,441.0,510.86,395.89
2018,11,15,10,45,516.0,176.5,1.35,23.15,455.0,502.6,387.68
2018,11,15,11,0,520.0,181.0,1.4,23.8,469.0,492.24,377.98
2018,11,15,11,15,564.0,170.0,1.35,24.1,487.0,487.19,372.45
2018,11,15,11,30,608.0,159.0,1.3,24.4,505.0,481.95,366.25
2018,11,15,11,45,658.0,143.5,1.3,24.7,519.0,467.25,352.97
2018,11,15,12,0,708.0,128.0,1.3,25.0,533.0,447.55,335.35
2018,11,15,12,15,721.0,128.5,1.2,25.1,537.0,421.83,312.55
2018,11,15,12,30,734.0,129.0,1.1,25.2,541.0,393.29,287.07
2018,11,15,12,45,756.0,124.5,1.0,25.3,539.5,360.65,257.76
2018,11,15,13,0,778.0,120.0,0.9,25.4,538.0,324.66,225.29
2018,11,15,13,15,767.0,118.0,0.75,25.4,516.5,279.52,186.66
2018,11,15,13,30,756.0,116.0,0.6,25.4,495.0,234.23,148.69
2018,11,15,13,45,740.0,113.0,0.5,25.35,466.5,187.53,112.07
2018,11,15,14,0,724.0,110.0,0.4,25.3,438.0,141.66,80.69
2018,11,15,14,15,691.5,106.0,0.4,25.1,400.0,95.51,58.34
2018,11,15,14,30,659.0,102.0,0.4,24.9,362.0,71.93,55.82
2018,11,15,14,45,606.5,97.5,0.4,24.65,317.5,70.15,54.53
2018,11,15,15,0,554.0,93.0,0.4,24.4,273.0,68.49,53.25
2018,11,15,15,15,485.5,84.0,0.4,24.4,226.0,63.01,48.58
2018,11,15,15,30,417.0,75.0,0.4,24.4,179.0,55.71,42.26
2018,11,15,15,45,365.5,64.5,0.5,22.5,142.0,48.61,36.27
2018,11,15,16,0,314.0,54.0,0.6,20.6,105.0,41.31,29.85
2018,11,15,16,15,249.5,41.0,0.65,19.85,73.5,31.82,21.01
2018,11,15,16,30,185.0,28.0,0.7,19.1,42.0,22.04,8.41
2018,11,15,16,45,98.0,15.0,0.8,18.35,22.0,13.64,0.0
2018,11,15,17,0,11.0,2.0,0.9,17.6,2.0,0.0,0.0
2018,11,15,17,15,5.5,1.0,0.9,17.35,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,6,45,19.0,7.5,1.1,12.55,8.5,6.82,0.0
2018,11,16,7,0,38.0,15.0,1.1,12.5,17.0,34.58,0.0
2018,11,16,7,15,112.0,31.0,1.2,13.25,44.0,125.23,86.39
2018,11,16,7,30,186.0,47.0,1.3,14.0,71.0,202.54,161.95
2018,11,16,7,45,270.5,59.0,1.35,14.7,109.5,269.75,220.6
2018,11,16,8,0,355.0,71.0,1.4,15.4,148.0,339.79,279.4
2018,11,16,8,15,359.5,85.5,1.45,16.1,178.0,362.24,297.68
2018,11,16,8,30,364.0,100.0,1.5,16.8,208.0,383.15,313.89
2018,11,16,8,45,385.0,112.0,1.55,17.45,241.0,410.54,334.7
2018,11,16,9,0,406.0,124.0,1.6,18.1,274.0,436.45,353.63
2018,11,16,9,15,528.5,117.0,1.65,19.05,332.0,507.49,407.52
2018,11,16,9,30,651.0,110.0,1.7,20.0,390.0,583.16,462.46
2018,11,16,9,45,708.0,106.5,1.7,20.95,431.0,609.51,478.85
2018,11,16,10,0,765.0,103.0,1.7,21.9,472.0,632.14,492.41
2018,11,16,10,15,778.5,105.0,1.65,22.5,496.5,628.81,486.89
2018,11,16,10,30,792.0,107.0,1.6,23.1,521.0,620.65,478.05
2018,11,16,10,45,801.5,108.5,1.55,23.7,538.5,608.36,466.12
2018,11,16,11,0,811.0,110.0,1.5,24.3,556.0,592.92,451.79
2018,11,16,11,15,815.5,110.5,1.45,24.75,565.5,570.58,432.63
2018,11,16,11,30,820.0,111.0,1.4,25.2,575.0,545.44,411.22
2018,11,16,11,45,821.0,111.0,1.4,25.65,576.5,515.41,386.18
2018,11,16,12,0,822.0,111.0,1.4,26.1,578.0,483.03,358.96
2018,11,16,12,15,817.5,111.0,1.35,26.25,571.0,446.15,328.11
2018,11,16,12,30,813.0,111.0,1.3,26.4,564.0,407.63,295.44
2018,11,16,12,45,804.0,111.0,1.3,26.55,549.5,366.19,260.2
2018,11,16,13,0,795.0,111.0,1.3,26.7,535.0,320.27,221.13
2018,11,16,13,15,785.0,108.5,1.25,26.65,513.5,274.41,182.06
2018,11,16,13,30,775.0,106.0,1.2,26.6,492.0,228.3,143.43
2018,11,16,13,45,759.5,103.0,1.2,26.55,463.5,180.97,106.28
2018,11,16,14,0,744.0,100.0,1.2,26.5,435.0,134.38,74.48
2018,11,16,14,15,722.0,96.5,1.15,26.25,401.0,88.14,52.4
2018,11,16,14,30,700.0,93.0,1.1,26.0,367.0,65.44,50.18
2018,11,16,14,45,669.5,88.0,1.1,25.7,328.0,63.17,48.43
2018,11,16,15,0,639.0,83.0,1.1,25.4,289.0,60.92,46.64
2018,11,16,15,15,593.5,76.5,1.1,25.4,247.0,57.38,43.61
2018,11,16,15,30,548.0,70.0,1.1,25.4,205.0,53.82,40.47
2018,11,16,15,45,480.5,61.0,0.8,23.25,162.0,47.94,35.56
2018,11,16,16,0,413.0,52.0,0.5,21.1,119.0,41.96,30.3
2018,11,16,16,15,312.5,40.0,0.55,20.25,81.0,32.92,21.81
2018,11,16,16,30,212.0,28.0,0.6,19.4,43.0,22.1,7.7
2018,11,16,16,45,112.5,15.0,0.65,18.6,22.5,13.64,0.0
2018,11,16,17,0,13.0,2.0,0.7,17.8,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,0.7,17.45,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,17,6,45,22.0,7.0,0.8,10.8,8.0,0.0,0.0
2018,11,17,7,0,44.0,14.0,0.8,10.8,16.0,36.84,0.0
2018,11,17,7,15,148.0,29.5,0.9,11.4,46.5,154.98,104.87
2018,11,17,7,30,252.0,45.0,1.0,12.0,77.0,238.81,191.91
2018,11,17,7,45,338.5,56.0,1.1,12.6,117.5,306.96,252.02
2018,11,17,8,0,425.0,67.0,1.2,13.2,158.0,377.96,311.87
2018,11,17,8,15,389.5,83.0,1.3,13.8,180.5,377.51,311.95
2018,11,17,8,30,354.0,99.0,1.4,14.4,203.0,374.21,309.03
2018,11,17,8,45,421.5,106.0,1.5,15.0,247.0,426.6,350.83
2018,11,17,9,0,489.0,113.0,1.6,15.6,291.0,478.19,390.44
2018,11,17,9,15,584.5,109.0,1.65,16.45,343.0,540.26,436.74
2018,11,17,9,30,680.0,105.0,1.7,17.3,395.0,595.03,476.13
2018,11,17,9,45,750.0,96.0,1.75,18.15,437.5,623.37,494.95
2018,11,17,10,0,820.0,87.0,1.8,19.0,480.0,645.97,509.3
2018,11,17,10,15,832.0,88.5,1.85,19.75,504.0,641.1,502.85
2018,11,17,10,30,844.0,90.0,1.9,20.5,528.0,632.91,494.07
2018,11,17,10,45,852.5,90.5,1.95,21.2,545.0,618.18,480.52
2018,11,17,11,0,861.0,91.0,2.0,21.9,562.0,600.25,464.45
2018,11,17,11,15,830.5,99.5,2.05,22.25,560.0,565.77,436.48
2018,11,17,11,30,800.0,108.0,2.1,22.6,558.0,530.07,407.38
2018,11,17,11,45,729.0,127.0,2.1,22.95,537.5,483.02,369.39
2018,11,17,12,0,658.0,146.0,2.1,23.3,517.0,438.16,332.95
2018,11,17,12,15,636.5,151.0,2.1,23.4,507.0,403.89,304.31
2018,11,17,12,30,615.0,156.0,2.1,23.5,497.0,369.61,275.25
2018,11,17,12,45,644.5,145.5,2.1,23.6,495.0,339.02,247.65
2018,11,17,13,0,674.0,135.0,2.1,23.7,493.0,304.82,216.49
2018,11,17,13,15,557.5,155.5,2.1,23.6,443.5,256.61,179.25
2018,11,17,13,30,441.0,176.0,2.1,23.5,394.0,218.67,151.81
2018,11,17,13,45,422.5,168.5,2.1,23.4,368.0,183.28,124.29
2018,11,17,14,0,404.0,161.0,2.1,23.3,342.0,149.45,100.73
2018,11,17,14,15,455.5,138.5,2.05,23.0,327.5,109.05,75.58
2018,11,17,14,30,507.0,116.0,2.0,22.7,313.0,81.16,64.35
2018,11,17,14,45,580.0,96.0,1.95,22.4,299.0,69.13,54.24
2018,11,17,15,0,653.0,76.0,1.9,22.1,285.0,55.53,42.65
2018,11,17,15,15,616.0,70.0,1.9,22.1,245.0,52.25,39.81
2018,11,17,15,30,579.0,64.0,1.9,22.1,205.0,48.94,36.84
2018,11,17,15,45,477.5,57.5,1.5,20.45,158.0,44.94,33.38
2018,11,17,16,0,376.0,51.0,1.1,18.8,111.0,41.05,29.79
2018,11,17,16,15,258.0,38.5,1.05,17.8,73.5,29.94,19.47
2018,11,17,16,30,140.0,26.0,1.0,16.8,36.0,20.43,6.06
2018,11,17,16,45,77.0,14.0,1.0,15.8,19.0,12.73,0.0
2018,11,17,17,0,14.0,2.0,1.0,14.8,2.0,0.0,0.0
2018,11,17,17,15,7.0,1.0,1.0,14.45,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
