Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,22,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.35,11.1,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,10.65,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,18,6,45,19.5,6.5,0.85,10.25,7.0,0.0,0.0
2018,11,18,7,0,39.0,13.0,0.9,10.3,14.0,33.07,0.0
2018,11,18,7,15,141.0,29.0,1.1,10.85,44.5,148.58,96.21
2018,11,18,7,30,243.0,45.0,1.3,11.4,75.0,233.09,187.32
2018,11,18,7,45,257.5,57.0,1.5,11.9,100.5,257.71,212.39
2018,11,18,8,0,272.0,69.0,1.7,12.4,126.0,282.61,235.35
2018,11,18,8,15,234.0,90.5,1.75,13.05,147.5,272.28,227.15
2018,11,18,8,30,196.0,112.0,1.8,13.7,169.0,272.78,226.8
2018,11,18,8,45,311.0,115.5,1.9,14.35,221.0,349.84,290.76
2018,11,18,9,0,426.0,119.0,2.0,15.0,273.0,441.55,363.65
2018,11,18,9,15,559.5,108.5,2.1,15.95,332.0,521.08,424.8
2018,11,18,9,30,693.0,98.0,2.2,16.9,391.0,593.77,478.84
2018,11,18,9,45,710.0,102.0,2.35,17.85,421.0,601.51,481.88
2018,11,18,10,0,727.0,106.0,2.5,18.8,451.0,606.23,482.92
2018,11,18,10,15,765.5,102.0,2.55,19.6,481.5,612.74,485.32
2018,11,18,10,30,804.0,98.0,2.6,20.4,512.0,614.27,483.78
2018,11,18,10,45,815.0,98.0,2.7,21.2,529.5,601.29,471.27
2018,11,18,11,0,826.0,98.0,2.8,22.0,547.0,585.1,456.26
2018,11,18,11,15,833.5,97.5,2.85,22.45,557.0,563.3,437.27
2018,11,18,11,30,841.0,97.0,2.9,22.9,567.0,538.54,415.72
2018,11,18,11,45,842.0,97.0,2.9,23.35,568.5,508.2,389.45
2018,11,18,12,0,843.0,97.0,2.9,23.8,570.0,475.46,360.9
2018,11,18,12,15,818.5,102.5,2.85,23.9,557.5,435.1,326.62
2018,11,18,12,30,794.0,108.0,2.8,24.0,545.0,394.47,291.69
2018,11,18,12,45,696.5,127.5,2.75,24.1,504.0,339.16,246.78
2018,11,18,13,0,599.0,147.0,2.7,24.2,463.0,292.69,209.31
2018,11,18,13,15,525.0,159.5,2.6,24.15,428.5,251.14,176.05
2018,11,18,13,30,451.0,172.0,2.5,24.1,394.0,216.71,149.7
2018,11,18,13,45,579.0,138.0,2.4,24.0,406.0,182.37,116.77
2018,11,18,14,0,707.0,104.0,2.3,23.9,418.0,132.08,75.56
2018,11,18,14,15,691.0,98.5,2.15,23.6,386.0,86.59,53.58
2018,11,18,14,30,675.0,93.0,2.0,23.3,354.0,65.57,50.91
2018,11,18,14,45,637.0,89.5,1.85,23.05,315.0,64.44,50.1
2018,11,18,15,0,599.0,86.0,1.7,22.8,276.0,63.44,49.34
2018,11,18,15,15,551.5,79.0,1.7,22.8,234.5,59.56,45.97
2018,11,18,15,30,504.0,72.0,1.7,22.8,193.0,55.66,42.49
2018,11,18,15,45,416.0,63.0,1.2,21.0,149.0,47.81,35.75
2018,11,18,16,0,328.0,54.0,0.7,19.2,105.0,41.48,30.08
2018,11,18,16,15,230.5,40.0,0.75,18.35,70.0,31.09,20.31
2018,11,18,16,30,133.0,26.0,0.8,17.5,35.0,20.45,5.2
2018,11,18,16,45,71.5,14.0,0.85,16.6,18.5,12.73,0.0
2018,11,18,17,0,10.0,2.0,0.9,15.7,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,0.9,15.35,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,19,6,45,4.0,5.0,1.1,11.75,5.0,0.0,0.0
2018,11,19,7,0,8.0,10.0,1.1,11.9,10.0,13.43,0.0
2018,11,19,7,15,19.5,26.0,1.05,12.4,28.0,42.36,21.78
2018,11,19,7,30,31.0,42.0,1.0,12.9,46.0,68.72,51.33
2018,11,19,7,45,48.5,60.0,0.95,13.45,69.0,99.66,78.95
2018,11,19,8,0,66.0,78.0,0.9,14.0,92.0,140.57,114.1
2018,11,19,8,15,108.0,95.5,1.1,14.45,124.0,186.09,153.08
2018,11,19,8,30,150.0,113.0,1.3,14.9,156.0,231.9,191.51
2018,11,19,8,45,134.5,129.5,1.5,15.35,172.5,238.18,195.96
2018,11,19,9,0,119.0,146.0,1.7,15.8,189.0,243.52,199.5
2018,11,19,9,15,125.5,161.5,1.7,16.15,210.5,261.49,213.42
2018,11,19,9,30,132.0,177.0,1.7,16.5,232.0,278.7,226.42
2018,11,19,9,45,152.0,190.0,1.7,16.85,258.0,301.06,243.58
2018,11,19,10,0,172.0,203.0,1.7,17.2,284.0,322.3,259.54
2018,11,19,10,15,254.0,203.0,1.65,17.55,329.5,377.3,302.34
2018,11,19,10,30,336.0,203.0,1.6,17.9,375.0,418.8,333.51
2018,11,19,10,45,257.0,213.0,1.6,18.2,347.0,370.51,293.98
2018,11,19,11,0,178.0,223.0,1.6,18.5,319.0,317.32,251.21
2018,11,19,11,15,142.5,226.0,1.55,18.7,303.5,292.31,230.77
2018,11,19,11,30,107.0,229.0,1.5,18.9,288.0,268.83,211.52
2018,11,19,11,45,120.5,223.5,1.45,19.05,290.5,263.13,206.52
2018,11,19,12,0,134.0,218.0,1.4,19.2,293.0,256.44,200.51
2018,11,19,12,15,235.0,220.5,1.35,19.25,350.0,292.79,227.01
2018,11,19,12,30,336.0,223.0,1.3,19.3,407.0,317.62,242.85
2018,11,19,12,45,309.0,222.5,1.25,19.4,388.5,289.09,219.05
2018,11,19,13,0,282.0,222.0,1.2,19.5,370.0,262.16,196.93
2018,11,19,13,15,303.0,208.5,1.1,19.45,361.5,238.38,175.95
2018,11,19,13,30,324.0,195.0,1.0,19.4,353.0,212.52,153.42
2018,11,19,13,45,402.5,168.0,0.95,19.4,353.0,178.92,123.15
2018,11,19,14,0,481.0,141.0,0.9,19.4,353.0,140.11,91.83
2018,11,19,14,15,397.0,142.5,0.8,19.1,308.5,108.82,78.14
2018,11,19,14,30,313.0,144.0,0.7,18.8,264.0,104.34,85.23
2018,11,19,14,45,234.0,130.5,0.65,18.55,215.0,95.37,77.73
2018,11,19,15,0,155.0,117.0,0.6,18.3,166.0,90.2,73.42
2018,11,19,15,15,208.5,99.5,0.6,18.3,155.5,74.91,60.15
2018,11,19,15,30,262.0,82.0,0.6,18.3,145.0,63.12,49.77
2018,11,19,15,45,203.5,64.5,0.7,17.65,107.0,50.43,38.53
2018,11,19,16,0,145.0,47.0,0.8,17.0,69.0,37.39,26.81
2018,11,19,16,15,122.5,35.0,0.85,16.7,49.5,28.18,17.95
2018,11,19,16,30,100.0,23.0,0.9,16.4,30.0,18.03,3.15
2018,11,19,16,45,55.5,12.5,0.95,16.15,16.0,11.37,0.0
2018,11,19,17,0,11.0,2.0,1.0,15.9,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,1.0,15.75,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,20,6,45,15.5,5.0,1.2,9.6,5.5,0.0,0.0
2018,11,20,7,0,31.0,10.0,1.2,9.7,11.0,25.8,0.0
2018,11,20,7,15,124.0,25.5,1.3,10.7,38.5,129.95,72.84
2018,11,20,7,30,217.0,41.0,1.4,11.7,66.0,211.0,167.93
2018,11,20,7,45,264.5,54.5,1.5,12.7,98.5,257.36,210.98
2018,11,20,8,0,312.0,68.0,1.6,13.7,131.0,305.01,252.19
2018,11,20,8,15,366.0,78.0,1.65,14.45,169.0,352.7,292.09
2018,11,20,8,30,420.0,88.0,1.7,15.2,207.0,400.54,330.62
2018,11,20,8,45,434.5,100.5,1.8,15.95,239.5,424.81,348.98
2018,11,20,9,0,449.0,113.0,1.9,16.7,272.0,447.31,365.39
2018,11,20,9,15,504.0,116.0,2.15,17.7,312.0,483.78,392.82
2018,11,20,9,30,559.0,119.0,2.4,18.7,352.0,523.76,422.01
2018,11,20,9,45,641.5,111.0,2.6,19.7,397.0,562.46,449.92
2018,11,20,10,0,724.0,103.0,2.8,20.7,442.0,596.89,473.92
2018,11,20,10,15,783.5,94.0,2.9,21.2,477.5,609.48,481.63
2018,11,20,10,30,843.0,85.0,3.0,21.7,513.0,620.07,487.58
2018,11,20,10,45,852.0,85.5,3.1,22.15,530.5,605.89,474.6
2018,11,20,11,0,861.0,86.0,3.2,22.6,548.0,588.5,459.13
2018,11,20,11,15,841.0,92.5,3.25,22.85,550.0,558.32,433.94
2018,11,20,11,30,821.0,99.0,3.3,23.1,552.0,526.38,407.18
2018,11,20,11,45,827.5,98.0,3.35,23.35,555.5,498.49,383.06
2018,11,20,12,0,834.0,97.0,3.4,23.6,559.0,467.89,356.28
2018,11,20,12,15,830.5,96.0,3.4,23.7,552.0,430.63,324.02
2018,11,20,12,30,827.0,95.0,3.4,23.8,545.0,391.65,289.79
2018,11,20,12,45,821.5,96.0,3.4,23.85,533.5,352.28,254.69
2018,11,20,13,0,816.0,97.0,3.4,23.9,522.0,311.65,218.2
2018,11,20,13,15,730.0,109.5,3.35,23.75,478.5,257.12,173.89
2018,11,20,13,30,644.0,122.0,3.3,23.6,435.0,212.42,138.94
2018,11,20,13,45,615.5,119.0,3.3,23.4,404.5,170.08,106.01
2018,11,20,14,0,587.0,116.0,3.3,23.2,374.0,130.02,79.11
2018,11,20,14,15,553.5,112.5,3.15,22.9,340.5,91.95,61.4
2018,11,20,14,30,520.0,109.0,3.0,22.6,307.0,76.71,60.65
2018,11,20,14,45,509.5,99.5,2.85,22.35,276.5,71.11,56.0
2018,11,20,15,0,499.0,90.0,2.7,22.1,246.0,66.52,52.14
2018,11,20,15,15,511.5,77.0,2.7,22.1,217.0,57.93,44.7
2018,11,20,15,30,524.0,64.0,2.7,22.1,188.0,49.03,36.88
2018,11,20,15,45,402.0,58.0,1.95,20.55,141.5,45.46,33.76
2018,11,20,16,0,280.0,52.0,1.2,19.0,95.0,39.88,28.66
2018,11,20,16,15,206.5,37.5,1.1,18.35,63.5,29.14,18.5
2018,11,20,16,30,133.0,23.0,1.0,17.7,32.0,18.09,2.24
2018,11,20,16,45,74.0,13.0,0.95,17.05,17.0,11.82,0.0
2018,11,20,17,0,15.0,3.0,0.9,16.4,2.0,0.0,0.0
2018,11,20,17,15,7.5,1.5,0.85,16.25,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,21,6,45,3.0,1.5,2.7,14.4,1.5,0.0,0.0
2018,11,21,7,0,6.0,3.0,2.8,14.5,3.0,5.94,0.0
2018,11,21,7,15,3.0,7.0,3.0,14.85,7.0,7.94,0.0
2018,11,21,7,30,0.0,11.0,3.2,15.2,11.0,9.66,2.16
2018,11,21,7,45,0.0,15.0,3.4,15.55,15.0,13.18,5.38
2018,11,21,8,0,0.0,19.0,3.6,15.9,19.0,16.7,8.5
2018,11,21,8,15,0.0,20.5,3.8,16.15,20.5,18.02,9.71
2018,11,21,8,30,0.0,22.0,4.0,16.4,22.0,19.35,10.87
2018,11,21,8,45,0.0,27.5,4.15,16.65,27.5,24.21,15.0
2018,11,21,9,0,0.0,33.0,4.3,16.9,33.0,29.07,19.1
2018,11,21,9,15,0.0,44.5,4.45,17.2,44.5,39.25,27.65
2018,11,21,9,30,0.0,56.0,4.6,17.5,56.0,49.45,36.14
2018,11,21,9,45,1.5,85.5,4.8,17.8,86.0,76.93,59.05
2018,11,21,10,0,3.0,115.0,5.0,18.1,116.0,105.52,82.62
2018,11,21,10,15,15.5,151.0,5.15,18.35,158.5,147.25,116.98
2018,11,21,10,30,28.0,187.0,5.3,18.6,201.0,195.46,156.13
2018,11,21,10,45,48.0,207.0,5.45,18.8,232.0,224.25,179.29
2018,11,21,11,0,68.0,227.0,5.6,19.0,263.0,251.32,200.82
2018,11,21,11,15,84.5,229.0,5.65,19.05,274.5,257.37,205.39
2018,11,21,11,30,101.0,231.0,5.7,19.1,286.0,262.28,208.95
2018,11,21,11,45,102.5,233.0,5.75,19.1,289.0,258.68,205.59
2018,11,21,12,0,104.0,235.0,5.8,19.1,292.0,254.61,201.82
2018,11,21,12,15,65.5,199.0,5.8,19.0,235.0,201.53,159.09
2018,11,21,12,30,27.0,163.0,5.8,18.9,178.0,152.53,119.74
2018,11,21,12,45,18.0,150.5,5.8,18.8,160.5,137.14,107.38
2018,11,21,13,0,9.0,138.0,5.8,18.7,143.0,122.8,95.92
2018,11,21,13,15,17.0,128.5,5.75,18.55,137.0,115.79,89.97
2018,11,21,13,30,25.0,119.0,5.7,18.4,131.0,106.31,81.91
2018,11,21,13,45,24.5,103.0,5.6,18.3,114.0,91.37,69.68
2018,11,21,14,0,24.0,87.0,5.5,18.2,97.0,76.66,57.79
2018,11,21,14,15,184.5,83.0,5.3,18.05,153.5,66.94,47.87
2018,11,21,14,30,345.0,79.0,5.1,17.9,210.0,55.03,42.88
2018,11,21,14,45,259.0,87.5,4.9,17.8,180.0,61.22,48.41
2018,11,21,15,0,173.0,96.0,4.7,17.7,150.0,72.24,58.13
2018,11,21,15,15,157.0,84.0,4.7,17.7,127.5,64.03,50.88
2018,11,21,15,30,141.0,72.0,4.7,17.7,105.0,55.6,43.31
2018,11,21,15,45,148.5,56.0,3.85,17.25,84.5,44.11,33.03
2018,11,21,16,0,156.0,40.0,3.0,16.8,64.0,30.34,20.64
2018,11,21,16,15,124.5,29.5,2.7,16.45,44.5,22.73,13.25
2018,11,21,16,30,93.0,19.0,2.4,16.1,25.0,14.87,0.1
2018,11,21,16,45,54.5,11.0,2.1,15.75,13.5,10.01,0.0
2018,11,21,17,0,16.0,3.0,1.8,15.4,2.0,0.0,0.0
2018,11,21,17,15,8.0,1.5,1.8,15.3,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,22,6,45,61.0,6.5,1.0,11.5,8.0,0.0,0.0
2018,11,22,7,0,122.0,13.0,1.0,11.6,16.0,76.83,0.0
2018,11,22,7,15,266.5,23.5,1.1,12.3,47.5,203.94,89.7
2018,11,22,7,30,411.0,34.0,1.2,13.0,79.0,314.65,246.24
2018,11,22,7,45,506.0,39.5,1.3,13.7,121.0,385.02,311.56
2018,11,22,8,0,601.0,45.0,1.4,14.4,163.0,451.99,368.6
2018,11,22,8,15,654.5,49.5,1.5,14.8,206.0,498.67,407.53
2018,11,22,8,30,708.0,54.0,1.6,15.2,249.0,544.08,443.81
2018,11,22,8,45,732.5,57.5,1.65,15.55,286.5,567.65,461.74
2018,11,22,9,0,757.0,61.0,1.7,15.9,324.0,588.75,477.08
2018,11,22,9,15,652.0,83.5,1.75,16.3,327.0,547.23,442.97
2018,11,22,9,30,547.0,106.0,1.8,16.7,330.0,498.92,403.75
2018,11,22,9,45,444.5,130.0,1.85,17.05,321.0,446.03,360.77
2018,11,22,10,0,342.0,154.0,1.9,17.4,312.0,386.69,312.46
2018,11,22,10,15,600.0,115.0,2.0,17.75,409.0,515.24,413.34
2018,11,22,10,30,858.0,76.0,2.1,18.1,506.0,615.15,487.83
2018,11,22,10,45,849.5,81.0,2.2,18.45,518.5,595.52,470.2
2018,11,22,11,0,841.0,86.0,2.3,18.8,531.0,573.25,451.27
2018,11,22,11,15,619.5,137.5,2.4,19.0,468.5,480.28,378.14
2018,11,22,11,30,398.0,189.0,2.5,19.2,406.0,389.67,306.68
2018,11,22,11,45,551.0,154.0,2.6,19.4,455.5,412.34,322.69
2018,11,22,12,0,704.0,119.0,2.7,19.6,505.0,426.77,330.15
2018,11,22,12,15,800.0,95.5,2.75,19.65,529.5,414.88,316.33
2018,11,22,12,30,896.0,72.0,2.8,19.7,554.0,394.79,294.73
2018,11,22,12,45,889.0,71.5,2.9,19.75,540.0,352.02,256.25
2018,11,22,13,0,882.0,71.0,3.0,19.8,526.0,307.99,216.32
2018,11,22,13,15,873.5,70.0,3.05,19.7,505.5,262.14,175.08
2018,11,22,13,30,865.0,69.0,3.1,19.6,485.0,215.58,134.3
2018,11,22,13,45,852.0,67.0,3.15,19.5,457.0,167.14,95.13
2018,11,22,14,0,839.0,65.0,3.2,19.4,429.0,118.88,62.36
2018,11,22,14,15,818.5,63.5,3.25,19.15,395.5,64.94,36.88
2018,11,22,14,30,798.0,62.0,3.3,18.9,362.0,48.07,36.63
2018,11,22,14,45,769.5,59.0,3.3,18.6,323.5,46.41,35.29
2018,11,22,15,0,741.0,56.0,3.3,18.3,285.0,44.79,33.92
2018,11,22,15,15,699.5,52.5,3.3,18.3,243.5,42.71,32.06
2018,11,22,15,30,658.0,49.0,3.3,18.3,202.0,40.69,30.16
2018,11,22,15,45,590.5,43.5,2.8,17.15,159.0,36.81,26.65
2018,11,22,16,0,523.0,38.0,2.3,16.0,116.0,30.17,20.57
2018,11,22,16,15,409.5,31.0,2.0,15.2,79.0,25.21,15.33
2018,11,22,16,30,296.0,24.0,1.7,14.4,42.0,20.3,1.14
2018,11,22,16,45,158.0,13.5,1.45,13.55,22.0,12.28,0.0
2018,11,22,17,0,20.0,3.0,1.2,12.7,2.0,0.0,0.0
2018,11,22,17,15,10.0,1.5,1.15,12.5,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,6,45,7.5,2.5,0.95,13.85,2.5,0.0,0.0
2018,11,23,7,0,15.0,5.0,0.9,13.9,5.0,12.5,0.0
2018,11,23,7,15,7.5,10.5,0.95,14.3,10.5,13.57,0.0
2018,11,23,7,30,0.0,16.0,1.0,14.7,16.0,14.07,5.65
2018,11,23,7,45,0.0,22.5,1.05,15.05,22.5,19.8,10.94
2018,11,23,8,0,0.0,29.0,1.1,15.4,29.0,25.54,16.03
2018,11,23,8,15,0.0,37.0,1.3,15.65,37.0,32.61,22.18
2018,11,23,8,30,0.0,45.0,1.5,15.9,45.0,39.69,28.26
2018,11,23,8,45,0.0,51.0,1.7,16.2,51.0,45.01,32.76
2018,11,23,9,0,0.0,57.0,1.9,16.5,57.0,50.33,37.2
2018,11,23,9,15,6.5,94.0,2.1,16.85,96.5,89.45,70.11
2018,11,23,9,30,13.0,131.0,2.3,17.2,136.0,130.05,103.68
2018,11,23,9,45,28.5,155.0,2.5,17.5,167.5,171.17,137.37
2018,11,23,10,0,44.0,179.0,2.7,17.8,199.0,203.85,163.71
2018,11,23,10,15,34.5,183.0,2.9,18.0,199.0,198.62,158.82
2018,11,23,10,30,25.0,187.0,3.1,18.2,199.0,186.56,148.56
2018,11,23,10,45,18.5,184.0,3.25,18.4,193.0,177.98,141.23
2018,11,23,11,0,12.0,181.0,3.4,18.6,187.0,169.94,134.39
2018,11,23,11,15,6.5,157.5,3.5,18.6,161.0,144.22,113.4
2018,11,23,11,30,1.0,134.0,3.6,18.6,135.0,119.57,93.25
2018,11,23,11,45,4.0,150.5,3.7,18.6,153.0,135.29,106.09
2018,11,23,12,0,7.0,167.0,3.8,18.6,171.0,150.45,118.36
2018,11,23,12,15,7.5,166.5,3.8,18.55,170.5,149.28,117.39
2018,11,23,12,30,8.0,166.0,3.8,18.5,170.0,148.01,116.38
2018,11,23,12,45,4.0,143.5,3.8,18.45,145.5,126.7,99.17
2018,11,23,13,0,0.0,121.0,3.8,18.4,121.0,106.02,82.45
2018,11,23,13,15,18.0,132.5,3.75,18.35,141.0,119.21,92.75
2018,11,23,13,30,36.0,144.0,3.7,18.3,161.0,127.66,98.94
2018,11,23,13,45,78.0,161.5,3.65,18.25,196.0,142.07,109.04
2018,11,23,14,0,120.0,179.0,3.6,18.2,231.0,145.39,110.96
2018,11,23,14,15,110.0,152.5,3.5,18.1,197.0,117.39,90.99
2018,11,23,14,30,100.0,126.0,3.4,18.0,163.0,96.85,79.32
2018,11,23,14,45,149.5,92.5,3.3,17.85,141.5,69.46,55.59
2018,11,23,15,0,199.0,59.0,3.2,17.7,120.0,41.86,31.41
2018,11,23,15,15,124.5,44.0,3.2,17.7,80.5,34.97,25.31
2018,11,23,15,30,50.0,29.0,3.2,17.7,41.0,25.3,16.7
2018,11,23,15,45,104.0,25.0,2.4,17.05,42.5,18.51,10.63
2018,11,23,16,0,158.0,21.0,1.6,16.4,44.0,15.25,7.6
2018,11,23,16,15,85.0,13.5,1.45,16.0,25.5,10.34,2.91
2018,11,23,16,30,12.0,6.0,1.3,15.6,7.0,5.48,0.0
2018,11,23,16,45,6.0,3.0,1.1,15.15,3.5,2.73,0.0
2018,11,23,17,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,24,6,45,44.5,5.0,0.95,14.0,5.5,0.0,0.0
2018,11,24,7,0,89.0,10.0,0.9,14.1,11.0,56.01,0.0
2018,11,24,7,15,242.0,21.0,1.15,14.65,42.0,183.57,42.48
2018,11,24,7,30,395.0,32.0,1.4,15.2,73.0,300.75,230.5
2018,11,24,7,45,482.5,38.0,1.6,15.7,112.5,366.16,294.17
2018,11,24,8,0,570.0,44.0,1.8,16.2,152.0,433.36,352.07
2018,11,24,8,15,376.5,42.0,2.05,16.55,120.5,313.61,258.82
2018,11,24,8,30,183.0,40.0,2.3,16.9,89.0,179.26,148.32
2018,11,24,8,45,91.5,60.5,2.5,17.25,85.0,124.54,101.41
2018,11,24,9,0,0.0,81.0,2.7,17.6,81.0,73.07,56.07
2018,11,24,9,15,10.5,113.0,2.8,17.95,117.0,111.54,88.27
2018,11,24,9,30,21.0,145.0,2.9,18.3,153.0,149.98,119.84
2018,11,24,9,45,51.5,168.0,3.05,18.65,190.5,200.48,161.16
2018,11,24,10,0,82.0,191.0,3.2,19.0,228.0,241.12,193.78
2018,11,24,10,15,59.0,186.5,3.25,19.3,214.0,217.57,173.79
2018,11,24,10,30,36.0,182.0,3.3,19.6,200.0,195.38,155.11
2018,11,24,10,45,31.0,184.0,3.4,19.9,200.0,191.46,151.5
2018,11,24,11,0,26.0,186.0,3.5,20.2,200.0,187.79,148.11
2018,11,24,11,15,39.5,202.5,3.55,20.35,224.0,207.93,164.04
2018,11,24,11,30,53.0,219.0,3.6,20.5,248.0,226.58,178.56
2018,11,24,11,45,149.5,217.0,3.6,20.65,298.0,269.95,212.47
2018,11,24,12,0,246.0,215.0,3.6,20.8,348.0,304.4,238.0
2018,11,24,12,15,543.0,148.0,3.6,20.75,438.0,353.1,271.5
2018,11,24,12,30,840.0,81.0,3.6,20.7,528.0,378.07,282.58
2018,11,24,12,45,841.0,79.5,3.65,20.65,518.0,338.6,246.51
2018,11,24,13,0,842.0,78.0,3.7,20.6,508.0,297.33,208.73
2018,11,24,13,15,833.0,77.0,3.65,20.45,488.0,252.61,168.59
2018,11,24,13,30,824.0,76.0,3.6,20.3,468.0,207.36,129.12
2018,11,24,13,45,809.5,74.5,3.6,20.2,441.0,160.66,91.63
2018,11,24,14,0,795.0,73.0,3.6,20.1,414.0,114.43,60.58
2018,11,24,14,15,776.0,70.5,3.55,19.9,381.5,67.97,40.87
2018,11,24,14,30,757.0,68.0,3.5,19.7,349.0,52.7,40.55
2018,11,24,14,45,711.5,66.5,3.45,19.5,308.5,52.35,40.34
2018,11,24,15,0,666.0,65.0,3.4,19.3,268.0,47.62,36.25
2018,11,24,15,15,509.0,67.0,3.4,19.3,209.0,49.96,38.25
2018,11,24,15,30,352.0,69.0,3.4,19.3,150.0,51.44,39.38
2018,11,24,15,45,261.5,59.5,2.85,18.35,112.5,44.85,33.47
2018,11,24,16,0,171.0,50.0,2.3,17.4,75.0,39.57,28.46
2018,11,24,16,15,91.0,33.5,2.0,16.65,46.5,26.93,16.46
2018,11,24,16,30,11.0,17.0,1.7,15.9,18.0,14.97,0.0
2018,11,24,16,45,5.5,8.5,1.45,15.15,9.0,7.73,0.0
2018,11,24,17,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,25,6,45,38.5,5.0,1.15,10.5,5.5,0.0,0.0
2018,11,25,7,0,77.0,10.0,1.2,10.6,11.0,49.48,0.0
2018,11,25,7,15,215.0,22.0,1.15,11.0,40.5,167.19,15.36
2018,11,25,7,30,353.0,34.0,1.1,11.4,70.0,277.13,213.11
2018,11,25,7,45,442.0,42.0,1.1,11.85,109.5,345.42,280.04
2018,11,25,8,0,531.0,50.0,1.1,12.3,149.0,415.44,340.04
2018,11,25,8,15,589.5,55.0,1.1,12.85,190.5,463.66,380.07
2018,11,25,8,30,648.0,60.0,1.1,13.4,232.0,511.12,417.63
2018,11,25,8,45,688.0,63.0,1.05,13.95,272.0,539.19,438.48
2018,11,25,9,0,728.0,66.0,1.0,14.5,312.0,569.61,460.0
2018,11,25,9,15,757.5,68.5,1.0,15.15,348.5,590.03,473.35
2018,11,25,9,30,787.0,71.0,1.0,15.8,385.0,607.53,484.08
2018,11,25,9,45,810.5,71.0,0.95,16.5,416.0,615.13,486.66
2018,11,25,10,0,834.0,71.0,0.9,17.2,447.0,619.46,486.68
2018,11,25,10,15,846.5,72.5,0.85,17.75,471.5,615.25,480.53
2018,11,25,10,30,859.0,74.0,0.8,18.3,496.0,604.56,469.71
2018,11,25,10,45,867.5,74.0,0.7,18.8,513.0,590.27,455.74
2018,11,25,11,0,876.0,74.0,0.6,19.3,530.0,572.86,439.36
2018,11,25,11,15,879.0,75.0,0.65,19.7,539.5,550.43,420.76
2018,11,25,11,30,882.0,76.0,0.7,20.1,549.0,525.15,399.69
2018,11,25,11,45,883.0,75.5,0.8,20.5,550.5,494.7,374.68
2018,11,25,12,0,884.0,75.0,0.9,20.9,552.0,461.78,347.09
2018,11,25,12,15,882.5,74.5,1.05,21.15,546.5,425.52,316.57
2018,11,25,12,30,881.0,74.0,1.2,21.4,541.0,387.23,283.49
2018,11,25,12,45,876.5,72.5,1.35,21.65,527.5,345.23,246.71
2018,11,25,13,0,872.0,71.0,1.5,21.9,514.0,301.82,208.17
2018,11,25,13,15,862.5,70.0,1.65,21.85,493.5,256.48,168.38
2018,11,25,13,30,853.0,69.0,1.8,21.8,473.0,210.53,129.03
2018,11,25,13,45,838.5,68.0,1.9,21.8,446.0,158.25,87.63
2018,11,25,14,0,824.0,67.0,2.0,21.8,419.0,111.13,56.53
2018,11,25,14,15,804.0,65.0,2.0,21.55,386.0,63.71,37.14
2018,11,25,14,30,784.0,63.0,2.0,21.3,353.0,48.95,37.03
2018,11,25,14,45,754.5,60.0,2.05,21.1,315.0,47.31,35.7
2018,11,25,15,0,725.0,57.0,2.1,20.9,277.0,45.71,34.36
2018,11,25,15,15,682.0,53.5,2.1,20.9,236.0,43.67,32.53
2018,11,25,15,30,639.0,50.0,2.1,20.9,195.0,41.69,30.68
2018,11,25,15,45,572.0,44.5,1.6,19.5,153.5,34.67,24.5
2018,11,25,16,0,505.0,39.0,1.1,18.1,112.0,31.17,21.19
2018,11,25,16,15,382.0,30.5,1.1,17.35,74.5,24.87,14.66
2018,11,25,16,30,259.0,22.0,1.1,16.6,37.0,18.49,0.0
2018,11,25,16,45,129.5,11.0,1.05,15.8,18.5,10.01,0.0
2018,11,25,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,26,6,45,38.5,4.5,0.7,10.25,5.0,0.0,0.0
2018,11,26,7,0,77.0,9.0,0.7,10.3,10.0,48.37,0.0
2018,11,26,7,15,140.5,20.5,0.85,11.1,31.0,123.2,0.0
2018,11,26,7,30,204.0,32.0,1.0,11.9,52.0,188.17,142.39
2018,11,26,7,45,368.0,39.5,1.15,12.7,98.0,297.61,241.23
2018,11,26,8,0,532.0,47.0,1.3,13.5,144.0,410.94,335.81
2018,11,26,8,15,587.0,51.0,1.45,14.2,184.0,455.4,373.22
2018,11,26,8,30,642.0,55.0,1.6,14.9,224.0,495.27,405.84
2018,11,26,8,45,691.0,57.5,1.7,15.6,265.5,532.88,434.98
2018,11,26,9,0,740.0,60.0,1.8,16.3,307.0,568.4,461.37
2018,11,26,9,15,729.5,69.0,1.85,17.2,335.0,570.57,460.59
2018,11,26,9,30,719.0,78.0,1.9,18.1,363.0,572.24,459.27
2018,11,26,9,45,676.0,94.5,1.95,19.0,379.0,556.38,444.24
2018,11,26,10,0,633.0,111.0,2.0,19.9,395.0,537.58,427.1
2018,11,26,10,15,621.0,121.0,1.95,20.4,412.0,528.89,418.11
2018,11,26,10,30,609.0,131.0,1.9,20.9,429.0,517.92,407.32
2018,11,26,10,45,571.0,147.0,1.85,21.4,434.0,491.15,384.57
2018,11,26,11,0,533.0,163.0,1.8,21.9,439.0,468.61,365.03
2018,11,26,11,15,531.0,167.5,1.75,22.2,446.5,453.47,351.54
2018,11,26,11,30,529.0,172.0,1.7,22.5,454.0,436.61,336.55
2018,11,26,11,45,587.0,154.5,1.7,22.75,468.5,429.34,328.68
2018,11,26,12,0,645.0,137.0,1.7,23.0,483.0,413.4,313.53
2018,11,26,12,15,614.5,144.5,1.6,23.1,471.5,379.47,284.82
2018,11,26,12,30,584.0,152.0,1.5,23.2,460.0,346.14,256.52
2018,11,26,12,45,533.5,160.5,1.45,23.25,436.5,305.92,223.53
2018,11,26,13,0,483.0,169.0,1.4,23.3,413.0,270.95,194.88
2018,11,26,13,15,415.0,177.0,1.25,23.25,380.5,234.89,166.64
2018,11,26,13,30,347.0,185.0,1.1,23.2,348.0,206.34,145.51
2018,11,26,13,45,439.0,153.0,1.0,23.15,347.5,169.34,112.59
2018,11,26,14,0,531.0,121.0,0.9,23.1,347.0,125.97,78.42
2018,11,26,14,15,602.0,99.0,0.85,22.9,336.0,79.79,52.8
2018,11,26,14,30,673.0,77.0,0.8,22.7,325.0,54.32,41.42
2018,11,26,14,45,504.0,90.5,0.75,22.5,265.0,65.47,51.13
2018,11,26,15,0,335.0,104.0,0.7,22.3,205.0,74.91,59.26
2018,11,26,15,15,237.0,95.0,0.7,22.3,161.0,71.99,56.66
2018,11,26,15,30,139.0,86.0,0.7,22.3,117.0,67.52,52.61
2018,11,26,15,45,115.0,69.0,0.6,20.85,91.0,54.91,41.7
2018,11,26,16,0,91.0,52.0,0.5,19.4,65.0,42.02,30.26
2018,11,26,16,15,68.0,35.5,0.55,18.75,43.5,29.19,17.98
2018,11,26,16,30,45.0,19.0,0.6,18.1,22.0,15.55,0.0
2018,11,26,16,45,22.5,9.5,0.7,17.45,11.0,8.64,0.0
2018,11,26,17,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,15.15,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.15,15.2,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.1,15.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,27,6,45,9.0,2.5,0.75,11.75,2.5,0.0,0.0
2018,11,27,7,0,18.0,5.0,0.7,11.8,5.0,13.9,0.0
2018,11,27,7,15,9.0,14.0,0.8,12.25,14.0,18.09,0.0
2018,11,27,7,30,0.0,23.0,0.9,12.7,23.0,20.28,10.11
2018,11,27,7,45,11.0,36.0,0.95,13.1,38.0,43.35,30.81
2018,11,27,8,0,22.0,49.0,1.0,13.5,53.0,63.64,48.76
2018,11,27,8,15,11.0,60.0,1.05,13.95,62.0,62.46,47.9
2018,11,27,8,30,0.0,71.0,1.1,14.4,71.0,65.68,50.51
2018,11,27,8,45,26.5,90.5,1.15,14.85,99.5,108.64,87.36
2018,11,27,9,0,53.0,110.0,1.2,15.3,128.0,145.8,118.63
2018,11,27,9,15,87.0,127.5,1.25,15.95,160.5,195.34,159.43
2018,11,27,9,30,121.0,145.0,1.3,16.6,193.0,233.56,190.12
2018,11,27,9,45,137.0,169.0,1.35,17.25,227.0,266.41,215.49
2018,11,27,10,0,153.0,193.0,1.4,17.9,261.0,297.61,239.08
2018,11,27,10,15,206.0,198.5,1.45,18.2,295.5,329.74,264.02
2018,11,27,10,30,259.0,204.0,1.5,18.5,330.0,368.51,293.45
2018,11,27,10,45,204.5,213.5,1.5,18.8,315.0,328.95,260.95
2018,11,27,11,0,150.0,223.0,1.5,19.1,300.0,299.55,236.76
2018,11,27,11,15,140.5,229.0,1.55,19.15,302.0,292.43,230.67
2018,11,27,11,30,131.0,235.0,1.6,19.2,304.0,285.21,224.41
2018,11,27,11,45,154.0,238.0,1.6,19.3,320.0,290.38,227.72
2018,11,27,12,0,177.0,241.0,1.6,19.4,336.0,293.42,229.05
2018,11,27,12,15,166.5,238.5,1.55,19.35,327.0,276.27,214.86
2018,11,27,12,30,156.0,236.0,1.5,19.3,318.0,259.54,201.08
2018,11,27,12,45,120.0,227.0,1.45,19.3,289.0,230.2,178.02
2018,11,27,13,0,84.0,218.0,1.4,19.3,260.0,205.05,158.65
2018,11,27,13,15,117.0,211.0,1.35,19.2,267.0,197.8,151.39
2018,11,27,13,30,150.0,204.0,1.3,19.1,274.0,188.33,142.14
2018,11,27,13,45,139.0,192.5,1.3,19.0,254.5,166.88,125.63
2018,11,27,14,0,128.0,181.0,1.3,18.9,235.0,146.5,110.95
2018,11,27,14,15,122.0,166.0,1.2,18.7,214.0,125.21,97.0
2018,11,27,14,30,116.0,151.0,1.1,18.5,193.0,112.29,92.28
2018,11,27,14,45,110.5,133.5,1.0,18.3,170.0,100.74,82.52
2018,11,27,15,0,105.0,116.0,0.9,18.1,147.0,88.84,72.33
2018,11,27,15,15,132.5,100.5,0.9,18.1,134.0,78.04,62.9
2018,11,27,15,30,160.0,85.0,0.9,18.1,121.0,64.69,51.07
2018,11,27,15,45,132.5,68.5,0.8,17.2,94.0,52.91,40.6
2018,11,27,16,0,105.0,52.0,0.7,16.3,67.0,40.79,29.6
2018,11,27,16,15,77.5,35.5,0.75,16.0,44.5,28.34,17.43
2018,11,27,16,30,50.0,19.0,0.8,15.7,22.0,15.54,0.0
2018,11,27,16,45,25.0,9.5,0.8,15.4,11.0,8.64,0.0
2018,11,27,17,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.4,14.75,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
